ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 00:00,2,0.000,ALERT,213.74,303.88,59.959,1454907603,"201051344000645","219011344069620",0.00,3.30,0,291.85,306.88,0.0,0.0,0.000,318017.7,318017.7,16005,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907605,118148.00
02/08/2016 00:00,2,0.000,ALERT,212.83,302.37,59.954,1454907603,"274151322000085","219011344069620",0.00,3.30,0,289.45,304.78,0.0,0.0,0.000,589657.2,589657.2,9810,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907607,118149.00
02/08/2016 00:00,2,0.000,ALERT,213.74,303.58,59.949,1454907603,"201051344000633","219011344069620",0.00,2.50,0,290.05,306.58,0.0,0.0,0.000,309703.5,309703.5,16296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907609,118150.00
02/08/2016 00:00,2,0.000,ALERT,213.29,304.18,59.954,1454907603,"201051344000469","219011344069620",0.00,1.50,0,290.95,306.58,0.0,0.0,0.000,310484.0,310484.0,16313,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907610,118151.00
02/08/2016 00:00,2,0.000,ALERT,212.61,302.37,59.954,1454907603,"201051344000646","219011344069620",0.00,2.00,0,288.85,304.78,0.0,0.0,0.000,315880.1,315880.1,20873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907612,118152.00
02/08/2016 00:00,2,0.000,ALERT,212.38,302.68,59.944,1454907603,"274151322000052","219011344069620",0.00,3.30,0,289.45,305.68,0.0,0.0,0.000,597728.9,597728.9,10000,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907614,118153.00
02/08/2016 00:00,2,0.000,ALERT,213.06,302.68,59.949,1454907603,"201051344000585","219011344069620",0.00,3.00,0,288.85,305.08,0.0,0.0,0.000,320761.2,320761.2,20865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907616,118154.00
02/08/2016 00:00,2,0.000,ALERT,212.83,302.98,59.912,1454907603,"201051344001230","219011344069620",0.00,2.50,0,289.75,305.38,0.0,0.0,0.000,319862.8,319862.8,20727,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907617,118155.00
02/08/2016 00:00,2,0.000,ALERT,213.29,303.28,59.954,1454907603,"201051344000582","219011344069620",0.00,2.00,0,290.35,305.68,0.0,0.0,0.000,313417.3,313417.3,20840,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907619,118156.00
02/08/2016 00:00,2,0.000,ALERT,212.61,302.68,59.959,1454907603,"201051344000955","219011344069620",0.00,2.50,0,289.45,305.08,0.0,0.0,0.000,323812.9,323812.9,20830,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907621,118157.00
02/08/2016 00:00,2,0.000,ALERT,212.61,301.47,59.944,1454907603,"274151322000094","219011344069620",0.00,2.50,0,288.85,304.48,0.0,0.0,0.000,480643.8,480643.8,10287,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907623,118158.00
02/08/2016 00:00,2,0.000,ALERT,213.29,304.78,59.981,1454907603,"201051344000579","219011344069620",0.00,3.00,0,292.16,307.78,0.0,0.0,0.000,324506.0,324506.0,16259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907625,118159.00
02/08/2016 00:00,2,0.000,ALERT,212.83,302.98,59.949,1454907603,"201051344000890","219011344069620",0.00,3.00,0,290.05,306.28,0.0,0.0,0.000,321336.4,321336.4,20791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907627,118160.00
02/08/2016 00:00,2,0.000,ALERT,213.06,302.37,59.944,1454907603,"201051344000438","219011344069620",0.00,2.00,0,289.45,305.38,0.0,0.0,0.000,323459.8,323459.8,20848,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907629,118161.00
02/08/2016 00:00,2,0.000,ALERT,213.06,302.07,59.928,1454907603,"201051344000417","219011344069620",0.00,2.50,0,288.85,304.48,0.0,0.0,0.000,317238.5,317238.5,20950,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907630,118162.00
02/08/2016 00:00,2,0.000,ALERT,212.83,302.98,59.944,1454907603,"274151322000083","219011344069620",0.00,3.30,0,289.75,305.98,0.0,0.0,0.000,592042.0,592042.0,9993,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907632,118163.00
02/08/2016 00:00,2,0.000,ALERT,213.29,302.68,59.954,1454907603,"274151322000076","219011344069620",0.00,3.00,0,289.45,305.38,0.0,0.0,0.000,629175.6,629175.6,10043,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907634,118164.00
02/08/2016 00:00,2,0.000,ALERT,213.29,304.78,59.949,1454907603,"201051344000868","219011344069620",0.00,2.50,0,292.46,307.78,0.0,0.0,0.000,309469.1,309469.1,16044,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907636,118165.00
02/08/2016 00:00,2,0.000,ALERT,212.61,303.28,59.944,1454907603,"274151322000095","219011344069620",0.00,2.50,0,290.65,306.28,0.0,0.0,0.000,622200.4,622200.4,9884,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907637,118166.00
02/08/2016 00:00,2,0.000,ALERT,213.06,303.88,59.944,1454907603,"201051344000988","219011344069620",0.00,3.00,0,289.45,306.58,0.0,0.0,0.000,307865.3,307865.3,16306,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907639,118167.00
02/08/2016 00:00,2,0.000,ALERT,212.83,301.77,59.912,1454907603,"201051344001025","219011344069620",0.00,2.00,0,288.85,305.68,0.0,0.0,0.000,320958.1,320958.1,20846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907641,118168.00
02/08/2016 00:00,2,0.000,ALERT,213.29,304.18,59.933,1454907603,"201051344000458","219011344069620",0.00,4.00,0,291.85,307.48,0.0,0.0,0.000,318128.4,318128.4,16278,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907643,118169.00
02/08/2016 00:00,2,0.000,ALERT,213.74,303.88,59.949,1454907603,"201051344000853","219011344069620",0.00,2.50,0,291.55,307.18,0.0,0.0,0.000,316303.0,316303.0,16011,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907645,118170.00
02/08/2016 00:00,2,0.000,ALERT,213.29,302.37,59.954,1454907603,"201051344000685","219011344069620",0.00,2.50,0,289.45,305.08,0.0,0.0,0.000,323316.0,323316.0,20733,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907646,118171.00
02/08/2016 00:00,2,0.000,ALERT,213.06,301.77,59.959,1454907603,"201051344000917","219011344069620",0.00,3.70,0,288.25,304.18,0.0,0.0,0.000,320936.4,320936.4,20706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907648,118172.00
02/08/2016 00:00,2,0.000,ALERT,213.06,302.68,59.991,1454907603,"201051344001145","219011344069620",0.00,2.50,0,289.75,305.38,0.0,0.0,0.000,325026.8,325026.8,20652,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907650,118173.00
02/08/2016 00:00,2,0.000,ALERT,213.06,301.77,59.917,1454907603,"201051344000651","219011344069620",0.00,1.50,0,288.85,304.18,0.0,0.0,0.000,317300.4,317300.4,20878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907652,118174.00
02/08/2016 00:00,2,0.000,ALERT,212.16,302.37,59.949,1454907603,"274151322000088","219011344069620",0.00,3.70,0,289.45,305.08,0.0,0.0,0.000,574396.7,574396.7,9768,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907654,118175.00
02/08/2016 00:00,2,0.000,ALERT,213.29,301.47,59.944,1454907603,"274151322000068","219011344069620",0.00,3.70,0,288.85,304.48,0.0,0.0,0.000,480777.6,480777.6,10447,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907656,118176.00
02/08/2016 00:00,2,0.000,ALERT,212.61,302.37,59.954,1454907603,"201051344001135","219011344069620",0.00,2.50,0,289.45,305.08,0.0,0.0,0.000,314028.6,314028.6,20870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907657,118177.00
02/08/2016 00:00,2,0.000,ALERT,213.06,304.48,59.970,1454907603,"201051344000594","219011344069620",0.00,2.50,0,291.55,307.18,0.0,0.0,0.000,320089.5,320089.5,16279,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907659,118178.00
02/08/2016 00:00,2,0.000,ALERT,212.83,302.07,59.981,1454907603,"201051344001203","219011344069620",0.00,2.50,0,289.15,306.28,0.0,0.0,0.000,320327.9,320327.9,20844,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907661,118179.00
02/08/2016 00:00,2,0.000,ALERT,212.61,302.68,59.944,1454907603,"274151322000054","219011344069620",0.00,3.70,0,289.45,305.68,0.0,0.0,0.000,586839.9,586839.9,9789,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907663,118180.00
02/08/2016 00:00,2,0.000,ALERT,213.29,302.98,59.959,1454907603,"201051344000867","219011344069620",0.00,3.30,0,290.95,307.18,0.0,0.0,0.000,308937.9,308937.9,16269,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907665,118181.00
02/08/2016 00:00,2,0.000,ALERT,213.06,302.37,59.949,1454907603,"201051344001093","219011344069620",0.00,3.30,0,289.45,304.48,0.0,0.0,0.000,319244.4,319244.4,20760,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907666,118182.00
02/08/2016 00:00,2,0.000,ALERT,213.06,303.88,59.944,1454907603,"201051344000900","219011344069620",0.00,3.00,0,291.25,306.58,0.0,0.0,0.000,324166.0,324166.0,15893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907668,118183.00
02/08/2016 00:00,2,0.000,ALERT,213.51,303.28,59.949,1454907603,"201051344000648","219011344069620",0.00,2.00,0,290.95,306.88,0.0,0.0,0.000,317195.6,317195.6,16042,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907670,118184.00
02/08/2016 00:00,2,0.000,ALERT,213.29,304.48,59.959,1454907603,"201051344000569","219011344069620",0.00,3.00,0,292.16,307.78,0.0,0.0,0.000,324994.2,324994.2,15899,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907672,118185.00
02/08/2016 00:00,2,0.000,ALERT,213.29,303.88,59.949,1454907603,"201051344000983","219011344069620",0.00,3.00,0,291.85,307.48,0.0,0.0,0.000,318038.7,318038.7,16185,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907674,118186.00
02/08/2016 00:00,2,0.000,ALERT,213.06,303.58,59.922,1454907603,"201051344001158","219011344069620",0.00,2.00,0,291.25,306.88,0.0,0.0,0.000,313682.2,313682.2,16297,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454907675,118187.00
02/08/2016 00:00,2,0.000,ALERT,213.74,304.48,59.954,1454907603,"201051344000576","219011344069620",0.00,3.00,0,292.16,307.18,0.0,0.0,0.000,318618.4,318618.4,15922,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907677,118188.00
02/08/2016 00:00,2,0.000,ALERT,212.61,301.47,59.938,1454907603,"274151322000087","219011344069620",0.00,4.00,0,288.55,304.48,0.0,0.0,0.000,562036.4,562036.4,9813,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454907679,118189.00
02/08/2016 00:15,2,0.000,ALERT,213.29,302.98,59.991,1454908503,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,318017.7,318017.7,16007,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908505,118190.00
02/08/2016 00:15,2,0.000,ALERT,212.38,302.07,59.981,1454908503,"274151322000085","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,589657.2,589657.2,9812,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908507,118191.00
02/08/2016 00:15,2,0.000,ALERT,213.74,302.98,59.991,1454908503,"201051344000633","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,309703.5,309703.5,16298,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454908509,118192.00
02/08/2016 00:15,2,0.000,ALERT,213.29,303.28,59.991,1454908503,"201051344000469","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,310484.0,310484.0,16315,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454908511,118193.00
02/08/2016 00:15,2,0.000,ALERT,212.61,303.28,59.986,1454908503,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,315880.1,315880.1,20875,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908513,118194.00
02/08/2016 00:15,2,0.000,ALERT,212.16,301.47,59.996,1454908503,"274151322000052","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,597728.9,597728.9,10002,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908514,118195.00
02/08/2016 00:15,2,0.000,ALERT,213.06,303.58,59.986,1454908503,"201051344000585","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,320761.2,320761.2,20867,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908516,118196.00
02/08/2016 00:15,2,0.000,ALERT,212.83,303.58,59.991,1454908503,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,319862.8,319862.8,20729,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908518,118197.00
02/08/2016 00:15,2,0.000,ALERT,213.51,304.18,59.954,1454908503,"201051344000582","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,313417.3,313417.3,20842,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908520,118198.00
02/08/2016 00:15,2,0.000,ALERT,212.61,302.98,59.965,1454908503,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,323812.9,323812.9,20832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908522,118199.00
02/08/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1454908503,"274151322000094","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,480643.8,480643.8,10289,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908524,118200.00
02/08/2016 00:15,2,0.000,ALERT,213.29,304.18,59.938,1454908503,"201051344000579","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,324506.0,324506.0,16261,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908525,118201.00
02/08/2016 00:15,2,0.000,ALERT,212.83,303.58,59.991,1454908503,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,321336.4,321336.4,20793,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908527,118202.00
02/08/2016 00:15,2,0.000,ALERT,213.06,302.98,60.012,1454908503,"201051344000438","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,323459.8,323459.8,20850,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454908529,118203.00
02/08/2016 00:15,2,0.000,ALERT,213.29,302.68,59.991,1454908503,"201051344000417","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,317238.5,317238.5,20952,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908531,118204.00
02/08/2016 00:15,2,0.000,ALERT,212.38,301.77,59.991,1454908503,"274151322000083","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,592042.0,592042.0,9995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908532,118205.00
02/08/2016 00:15,2,0.000,ALERT,213.06,301.77,60.034,1454908503,"274151322000076","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,629175.6,629175.6,10045,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908534,118206.00
02/08/2016 00:15,2,0.000,ALERT,213.29,304.48,59.996,1454908503,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,309469.1,309469.1,16046,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908536,118207.00
02/08/2016 00:15,2,0.000,ALERT,212.38,302.98,60.002,1454908503,"274151322000095","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,622200.4,622200.4,9886,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908538,118208.00
02/08/2016 00:15,2,0.000,ALERT,213.06,303.58,60.018,1454908503,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,307865.3,307865.3,16308,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908540,118209.00
02/08/2016 00:15,2,0.000,ALERT,212.61,302.37,60.002,1454908503,"201051344001025","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,320958.1,320958.1,20848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908542,118210.00
02/08/2016 00:15,2,0.000,ALERT,213.06,303.88,60.007,1454908503,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,318128.4,318128.4,16280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908544,118211.00
02/08/2016 00:15,2,0.000,ALERT,213.74,303.58,59.965,1454908503,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,316303.0,316303.0,16013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908545,118212.00
02/08/2016 00:15,2,0.000,ALERT,213.29,303.28,59.996,1454908503,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,323316.0,323316.0,20735,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908547,118213.00
02/08/2016 00:15,2,0.000,ALERT,213.29,302.98,59.996,1454908503,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,320936.4,320936.4,20708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908549,118214.00
02/08/2016 00:15,2,0.000,ALERT,213.29,303.58,59.991,1454908503,"201051344001145","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,325026.8,325026.8,20654,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908551,118215.00
02/08/2016 00:15,2,0.000,ALERT,213.06,302.68,60.039,1454908503,"201051344000651","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,317300.4,317300.4,20880,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908553,118216.00
02/08/2016 00:15,2,0.000,ALERT,212.16,301.77,60.002,1454908503,"274151322000088","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,574396.7,574396.7,9770,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908554,118217.00
02/08/2016 00:15,2,0.000,ALERT,213.06,301.17,59.996,1454908503,"274151322000068","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,480777.6,480777.6,10449,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908556,118218.00
02/08/2016 00:15,2,0.000,ALERT,212.61,303.28,60.002,1454908503,"201051344001135","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,314028.6,314028.6,20872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908558,118219.00
02/08/2016 00:15,2,0.000,ALERT,212.83,303.88,60.018,1454908503,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,320089.5,320089.5,16281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908560,118220.00
02/08/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1454908503,"201051344001203","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,320327.9,320327.9,20846,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908562,118221.00
02/08/2016 00:15,2,0.000,ALERT,212.16,302.07,59.996,1454908503,"274151322000054","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,586839.9,586839.9,9791,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454908563,118222.00
02/08/2016 00:15,2,0.000,ALERT,213.51,302.98,59.954,1454908503,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,308937.9,308937.9,16271,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908565,118223.00
02/08/2016 00:15,2,0.000,ALERT,213.06,303.28,59.986,1454908503,"201051344001093","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,319244.4,319244.4,20762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908567,118224.00
02/08/2016 00:15,2,0.000,ALERT,213.06,303.58,59.991,1454908503,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,324166.0,324166.0,15895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454908569,118225.00
02/08/2016 00:15,2,0.000,ALERT,213.51,302.98,59.970,1454908503,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.38,0.0,0.0,0.000,317195.6,317195.6,16044,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908571,118226.00
02/08/2016 00:15,2,0.000,ALERT,213.29,304.18,59.949,1454908503,"201051344000569","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,324994.2,324994.2,15901,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908572,118227.00
02/08/2016 00:15,2,0.000,ALERT,213.06,303.58,59.991,1454908503,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,318038.7,318038.7,16187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908574,118228.00
02/08/2016 00:15,2,0.000,ALERT,213.29,303.58,59.991,1454908503,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,313682.2,313682.2,16299,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908576,118229.00
02/08/2016 00:15,2,0.000,ALERT,213.74,304.18,59.991,1454908503,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,318618.4,318618.4,15924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908578,118230.00
02/08/2016 00:15,2,0.000,ALERT,212.61,300.87,59.965,1454908503,"274151322000087","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,562036.4,562036.4,9815,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454908580,118231.00
02/08/2016 00:30,2,0.000,ALERT,214.19,304.78,59.981,1454909403,"201051344000645","219011344069620",0.00,3.00,0,301.17,306.58,0.0,0.0,0.000,318017.7,318017.7,16009,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909405,118232.00
02/08/2016 00:30,2,0.000,ALERT,213.29,302.68,59.970,1454909403,"274151322000085","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,589657.2,589657.2,9814,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909407,118233.00
02/08/2016 00:30,2,0.000,ALERT,214.19,304.48,59.975,1454909403,"201051344000633","219011344069620",0.00,1.50,0,299.97,305.98,0.0,0.0,0.000,309703.5,309703.5,16300,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909409,118234.00
02/08/2016 00:30,2,0.000,ALERT,213.74,304.78,59.944,1454909403,"201051344000469","219011344069620",0.00,1.50,0,300.57,306.28,0.0,0.0,0.000,310484.0,310484.0,16317,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909410,118235.00
02/08/2016 00:30,2,0.000,ALERT,212.83,303.28,59.981,1454909403,"201051344000646","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,315880.1,315880.1,20877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909412,118236.00
02/08/2016 00:30,2,0.000,ALERT,213.06,303.88,59.981,1454909403,"274151322000052","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,597728.9,597728.9,10004,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909414,118237.00
02/08/2016 00:30,2,0.000,ALERT,213.29,303.58,60.028,1454909403,"201051344000585","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,320761.2,320761.2,20869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909416,118238.00
02/08/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1454909403,"201051344001230","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,319862.8,319862.8,20731,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909418,118239.00
02/08/2016 00:30,2,0.000,ALERT,213.51,304.18,59.986,1454909403,"201051344000582","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,313417.3,313417.3,20844,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909419,118240.00
02/08/2016 00:30,2,0.000,ALERT,212.83,303.28,59.996,1454909403,"201051344000955","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,323812.9,323812.9,20834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909421,118241.00
02/08/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1454909403,"274151322000094","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,480643.8,480643.8,10291,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909423,118242.00
02/08/2016 00:30,2,0.000,ALERT,213.74,305.68,59.991,1454909403,"201051344000579","219011344069620",0.00,2.50,0,302.37,307.18,0.0,0.0,0.000,324506.0,324506.0,16263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909425,118243.00
02/08/2016 00:30,2,0.000,ALERT,213.06,303.88,59.991,1454909403,"201051344000890","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,321336.4,321336.4,20795,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909427,118244.00
02/08/2016 00:30,2,0.000,ALERT,213.29,303.28,59.944,1454909403,"201051344000438","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,323459.8,323459.8,20852,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909429,118245.00
02/08/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1454909403,"201051344000417","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,317238.5,317238.5,20954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909431,118246.00
02/08/2016 00:30,2,0.000,ALERT,213.29,303.58,59.986,1454909403,"274151322000083","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,592042.0,592042.0,9997,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909432,118247.00
02/08/2016 00:30,2,0.000,ALERT,213.74,303.28,59.996,1454909403,"274151322000076","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,629175.6,629175.6,10047,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909434,118248.00
02/08/2016 00:30,2,0.000,ALERT,213.51,305.38,59.986,1454909403,"201051344000868","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,309469.1,309469.1,16048,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909436,118249.00
02/08/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1454909403,"274151322000095","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,622200.4,622200.4,9888,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909438,118250.00
02/08/2016 00:30,2,0.000,ALERT,213.51,304.48,60.023,1454909403,"201051344000988","219011344069620",0.00,2.50,0,299.37,306.28,0.0,0.0,0.000,307865.3,307865.3,16310,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909440,118251.00
02/08/2016 00:30,2,0.000,ALERT,212.83,302.68,59.996,1454909403,"201051344001025","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,320958.1,320958.1,20850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909442,118252.00
02/08/2016 00:30,2,0.000,ALERT,213.51,304.78,59.991,1454909403,"201051344000458","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,318128.4,318128.4,16282,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909444,118253.00
02/08/2016 00:30,2,0.000,ALERT,213.96,304.48,59.986,1454909403,"201051344000853","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,316303.0,316303.0,16015,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909446,118254.00
02/08/2016 00:30,2,0.000,ALERT,213.51,303.28,59.996,1454909403,"201051344000685","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,323316.0,323316.0,20737,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909447,118255.00
02/08/2016 00:30,2,0.000,ALERT,213.29,302.98,60.002,1454909403,"201051344000917","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,320936.4,320936.4,20710,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909449,118256.00
02/08/2016 00:30,2,0.000,ALERT,213.51,303.58,60.007,1454909403,"201051344001145","219011344069620",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,325026.8,325026.8,20656,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909451,118257.00
02/08/2016 00:30,2,0.000,ALERT,213.29,302.68,60.034,1454909403,"201051344000651","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,317300.4,317300.4,20882,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909453,118258.00
02/08/2016 00:30,2,0.000,ALERT,212.83,302.98,59.981,1454909403,"274151322000088","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,574396.7,574396.7,9772,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909454,118259.00
02/08/2016 00:30,2,0.000,ALERT,213.74,302.68,59.981,1454909403,"274151322000068","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,480777.6,480777.6,10451,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909456,118260.00
02/08/2016 00:30,2,0.000,ALERT,212.83,303.28,60.012,1454909403,"201051344001135","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,314028.6,314028.6,20874,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909458,118261.00
02/08/2016 00:30,2,0.000,ALERT,213.06,305.08,60.002,1454909403,"201051344000594","219011344069620",0.00,2.00,0,301.17,306.58,0.0,0.0,0.000,320089.5,320089.5,16283,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909460,118262.00
02/08/2016 00:30,2,0.000,ALERT,213.06,302.98,59.975,1454909403,"201051344001203","219011344069620",0.00,1.50,0,301.17,306.58,0.0,0.0,0.000,320327.9,320327.9,20848,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909462,118263.00
02/08/2016 00:30,2,0.000,ALERT,213.06,303.58,59.991,1454909403,"274151322000054","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,586839.9,586839.9,9793,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909464,118264.00
02/08/2016 00:30,2,0.000,ALERT,213.96,304.48,59.986,1454909403,"201051344000867","219011344069620",0.00,3.00,0,300.87,306.88,0.0,0.0,0.000,308937.9,308937.9,16273,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909465,118265.00
02/08/2016 00:30,2,0.000,ALERT,213.06,302.98,59.975,1454909403,"201051344001093","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,319244.4,319244.4,20764,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909467,118266.00
02/08/2016 00:30,2,0.000,ALERT,213.51,305.08,59.970,1454909403,"201051344000900","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,324166.0,324166.0,15897,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909469,118267.00
02/08/2016 00:30,2,0.000,ALERT,213.74,304.18,59.975,1454909403,"201051344000648","219011344069620",0.00,1.50,0,301.17,306.28,0.0,0.0,0.000,317195.6,317195.6,16046,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909471,118268.00
02/08/2016 00:30,2,0.000,ALERT,213.51,305.08,59.991,1454909403,"201051344000569","219011344069620",0.00,2.00,0,302.37,307.48,0.0,0.0,0.000,324994.2,324994.2,15903,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909472,118269.00
02/08/2016 00:30,2,0.000,ALERT,213.51,304.78,59.981,1454909403,"201051344000983","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,318038.7,318038.7,16189,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909474,118270.00
02/08/2016 00:30,2,0.000,ALERT,213.51,304.48,59.970,1454909403,"201051344001158","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,313682.2,313682.2,16301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454909476,118271.00
02/08/2016 00:30,2,0.000,ALERT,213.96,305.08,59.975,1454909403,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,318618.4,318618.4,15926,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909478,118272.00
02/08/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1454909403,"274151322000087","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,562036.4,562036.4,9817,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454909480,118273.00
02/08/2016 00:45,2,0.000,ALERT,213.96,304.18,59.965,1454910305,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,318017.7,318017.7,16011,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910307,118274.00
02/08/2016 00:45,2,0.000,ALERT,213.06,302.98,59.938,1454910305,"274151322000085","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,589657.2,589657.2,9816,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910309,118275.00
02/08/2016 00:45,2,0.000,ALERT,214.19,303.88,59.970,1454910305,"201051344000633","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,309703.5,309703.5,16302,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910311,118276.00
02/08/2016 00:45,2,0.000,ALERT,213.51,304.18,59.965,1454910305,"201051344000469","219011344069620",0.00,1.00,0,302.07,306.28,0.0,0.0,0.000,310484.0,310484.0,16319,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910312,118277.00
02/08/2016 00:45,2,0.000,ALERT,213.29,304.18,59.922,1454910305,"201051344000646","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,315880.1,315880.1,20879,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910314,118278.00
02/08/2016 00:45,2,0.000,ALERT,212.61,303.58,59.986,1454910305,"274151322000052","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,597728.9,597728.9,10006,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910316,118279.00
02/08/2016 00:45,2,0.000,ALERT,213.51,303.88,59.975,1454910305,"201051344000585","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,320761.2,320761.2,20871,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910318,118280.00
02/08/2016 00:45,2,0.000,ALERT,213.29,304.18,59.970,1454910305,"201051344001230","219011344069620",0.00,1.50,0,301.77,305.38,0.0,0.0,0.000,319862.8,319862.8,20733,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910320,118281.00
02/08/2016 00:45,2,0.000,ALERT,213.96,304.78,59.975,1454910305,"201051344000582","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,313417.3,313417.3,20846,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910321,118282.00
02/08/2016 00:45,2,0.000,ALERT,213.06,303.88,59.970,1454910305,"201051344000955","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,323812.9,323812.9,20836,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910323,118283.00
02/08/2016 00:45,2,0.000,ALERT,212.83,302.37,59.965,1454910305,"274151322000094","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,480643.8,480643.8,10293,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910325,118284.00
02/08/2016 00:45,2,0.000,ALERT,213.51,304.78,59.975,1454910305,"201051344000579","219011344069620",0.00,2.00,0,303.58,307.18,0.0,0.0,0.000,324506.0,324506.0,16265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910327,118285.00
02/08/2016 00:45,2,0.000,ALERT,213.29,304.18,59.933,1454910305,"201051344000890","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,321336.4,321336.4,20797,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910329,118286.00
02/08/2016 00:45,2,0.000,ALERT,213.51,303.88,59.970,1454910305,"201051344000438","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,323459.8,323459.8,20854,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910330,118287.00
02/08/2016 00:45,2,0.000,ALERT,213.74,303.28,59.965,1454910305,"201051344000417","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,317238.5,317238.5,20956,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910332,118288.00
02/08/2016 00:45,2,0.000,ALERT,213.06,303.28,59.965,1454910305,"274151322000083","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,592042.0,592042.0,9999,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910334,118289.00
02/08/2016 00:45,2,0.000,ALERT,213.51,302.68,59.944,1454910305,"274151322000076","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,629175.6,629175.6,10049,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910336,118290.00
02/08/2016 00:45,2,0.000,ALERT,213.51,304.78,60.007,1454910305,"201051344000868","219011344069620",0.00,2.00,0,303.58,307.18,0.0,0.0,0.000,309469.1,309469.1,16050,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910338,118291.00
02/08/2016 00:45,2,0.000,ALERT,212.83,303.88,59.954,1454910305,"274151322000095","219011344069620",0.00,1.50,0,302.37,305.38,0.0,0.0,0.000,622200.4,622200.4,9890,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910340,118292.00
