ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 00:45,2,0.000,ALERT,213.29,304.18,59.959,1454910305,"201051344000988","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,307865.3,307865.3,16312,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910341,118293.00
02/08/2016 00:45,2,0.000,ALERT,213.29,303.28,59.965,1454910305,"201051344001025","219011344069620",0.00,1.00,0,300.87,305.98,0.0,0.0,0.000,320958.1,320958.1,20852,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910343,118294.00
02/08/2016 00:45,2,0.000,ALERT,213.51,304.18,59.965,1454910305,"201051344000458","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,318128.4,318128.4,16284,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910345,118295.00
02/08/2016 00:45,2,0.000,ALERT,214.19,304.18,60.002,1454910305,"201051344000853","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,316303.0,316303.0,16017,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910347,118296.00
02/08/2016 00:45,2,0.000,ALERT,213.74,304.18,59.975,1454910305,"201051344000685","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,323316.0,323316.0,20739,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910349,118297.00
02/08/2016 00:45,2,0.000,ALERT,213.74,303.58,59.970,1454910305,"201051344000917","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,320936.4,320936.4,20712,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910350,118298.00
02/08/2016 00:45,2,0.000,ALERT,213.74,304.18,59.965,1454910305,"201051344001145","219011344069620",0.00,1.50,0,301.77,305.98,0.0,0.0,0.000,325026.8,325026.8,20658,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910352,118299.00
02/08/2016 00:45,2,0.000,ALERT,213.51,303.28,59.959,1454910305,"201051344000651","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,317300.4,317300.4,20884,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910354,118300.00
02/08/2016 00:45,2,0.000,ALERT,212.61,302.68,59.965,1454910305,"274151322000088","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,574396.7,574396.7,9774,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910356,118301.00
02/08/2016 00:45,2,0.000,ALERT,213.51,302.07,59.959,1454910305,"274151322000068","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,480777.6,480777.6,10453,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910357,118302.00
02/08/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1454910305,"201051344001135","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,314028.6,314028.6,20876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910359,118303.00
02/08/2016 00:45,2,0.000,ALERT,213.06,304.78,59.944,1454910305,"201051344000594","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,320089.5,320089.5,16285,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910361,118304.00
02/08/2016 00:45,2,0.000,ALERT,213.29,303.28,59.917,1454910305,"201051344001203","219011344069620",0.00,1.50,0,300.57,306.88,0.0,0.0,0.000,320327.9,320327.9,20850,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454910363,118305.00
02/08/2016 00:45,2,0.000,ALERT,212.61,302.98,59.965,1454910305,"274151322000054","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,586839.9,586839.9,9795,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910365,118306.00
02/08/2016 00:45,2,0.000,ALERT,213.74,303.88,59.965,1454910305,"201051344000867","219011344069620",0.00,2.50,0,300.87,306.88,0.0,0.0,0.000,308937.9,308937.9,16275,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910367,118307.00
02/08/2016 00:45,2,0.000,ALERT,213.29,303.58,59.954,1454910305,"201051344001093","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,319244.4,319244.4,20766,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910368,118308.00
02/08/2016 00:45,2,0.000,ALERT,213.29,304.18,59.954,1454910305,"201051344000900","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,324166.0,324166.0,15899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910370,118309.00
02/08/2016 00:45,2,0.000,ALERT,213.74,303.58,59.959,1454910305,"201051344000648","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,317195.6,317195.6,16048,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910372,118310.00
02/08/2016 00:45,2,0.000,ALERT,213.51,305.08,59.959,1454910305,"201051344000569","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,324994.2,324994.2,15905,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910374,118311.00
02/08/2016 00:45,2,0.000,ALERT,213.51,304.18,59.959,1454910305,"201051344000983","219011344069620",0.00,2.00,0,301.77,306.88,0.0,0.0,0.000,318038.7,318038.7,16191,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910376,118312.00
02/08/2016 00:45,2,0.000,ALERT,213.51,304.18,59.954,1454910305,"201051344001158","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,313682.2,313682.2,16303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910377,118313.00
02/08/2016 00:45,2,0.000,ALERT,213.96,304.78,59.970,1454910305,"201051344000576","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,318618.4,318618.4,15928,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910379,118314.00
02/08/2016 00:45,2,0.000,ALERT,213.06,302.07,59.949,1454910305,"274151322000087","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,562036.4,562036.4,9819,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454910381,118315.00
02/08/2016 01:00,2,0.000,ALERT,214.19,304.78,59.970,1454911203,"201051344000645","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,318017.7,318017.7,16013,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911205,118316.00
02/08/2016 01:00,2,0.000,ALERT,213.06,302.37,59.917,1454911203,"274151322000085","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,589657.2,589657.2,9818,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911207,118317.00
02/08/2016 01:00,2,0.000,ALERT,214.41,304.48,59.954,1454911203,"201051344000633","219011344069620",0.00,1.00,0,299.97,305.98,0.0,0.0,0.000,309703.5,309703.5,16304,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911208,118318.00
02/08/2016 01:00,2,0.000,ALERT,213.74,304.78,59.938,1454911203,"201051344000469","219011344069620",0.00,0.50,0,300.57,306.28,0.0,0.0,0.000,310484.0,310484.0,16321,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911210,118319.00
02/08/2016 01:00,2,0.000,ALERT,213.06,303.88,59.970,1454911203,"201051344000646","219011344069620",0.00,0.50,0,300.57,305.68,0.0,0.0,0.000,315880.1,315880.1,20881,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911212,118320.00
02/08/2016 01:00,2,0.000,ALERT,212.61,303.88,59.959,1454911203,"274151322000052","219011344069620",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,597728.9,597728.9,10008,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911214,118321.00
02/08/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1454911203,"201051344000585","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,320761.2,320761.2,20873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911215,118322.00
02/08/2016 01:00,2,0.000,ALERT,213.51,304.48,59.954,1454911203,"201051344001230","219011344069620",0.00,1.00,0,301.17,305.68,0.0,0.0,0.000,319862.8,319862.8,20735,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911217,118323.00
02/08/2016 01:00,2,0.000,ALERT,213.74,305.08,59.970,1454911203,"201051344000582","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,313417.3,313417.3,20848,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911219,118324.00
02/08/2016 01:00,2,0.000,ALERT,213.06,304.18,59.965,1454911203,"201051344000955","219011344069620",0.00,1.00,0,300.87,305.68,0.0,0.0,0.000,323812.9,323812.9,20838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911221,118325.00
02/08/2016 01:00,2,0.000,ALERT,212.83,302.37,59.954,1454911203,"274151322000094","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,480643.8,480643.8,10295,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911223,118326.00
02/08/2016 01:00,2,0.000,ALERT,213.74,305.08,59.954,1454911203,"201051344000579","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,324506.0,324506.0,16267,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911225,118327.00
02/08/2016 01:00,2,0.000,ALERT,213.06,304.18,59.965,1454911203,"201051344000890","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,321336.4,321336.4,20799,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911227,118328.00
02/08/2016 01:00,2,0.000,ALERT,213.29,303.58,59.965,1454911203,"201051344000438","219011344069620",0.00,0.50,0,300.87,305.98,0.0,0.0,0.000,323459.8,323459.8,20856,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911229,118329.00
02/08/2016 01:00,2,0.000,ALERT,213.29,302.68,60.012,1454911203,"201051344000417","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,317238.5,317238.5,20958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911231,118330.00
02/08/2016 01:00,2,0.000,ALERT,212.83,302.98,59.991,1454911203,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,592042.0,592042.0,10001,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911232,118331.00
02/08/2016 01:00,2,0.000,ALERT,213.51,303.28,59.981,1454911203,"274151322000076","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,629175.6,629175.6,10051,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911234,118332.00
02/08/2016 01:00,2,0.000,ALERT,213.74,305.38,59.970,1454911203,"201051344000868","219011344069620",0.00,1.50,0,302.37,307.48,0.0,0.0,0.000,309469.1,309469.1,16052,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911236,118333.00
02/08/2016 01:00,2,0.000,ALERT,212.83,303.88,59.933,1454911203,"274151322000095","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,622200.4,622200.4,9892,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911238,118334.00
02/08/2016 01:00,2,0.000,ALERT,213.51,304.18,60.012,1454911203,"201051344000988","219011344069620",0.00,1.50,0,299.07,306.28,0.0,0.0,0.000,307865.3,307865.3,16314,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911240,118335.00
02/08/2016 01:00,2,0.000,ALERT,213.29,303.28,59.970,1454911203,"201051344001025","219011344069620",0.00,0.50,0,300.27,305.98,0.0,0.0,0.000,320958.1,320958.1,20854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911242,118336.00
02/08/2016 01:00,2,0.000,ALERT,213.51,304.78,59.970,1454911203,"201051344000458","219011344069620",0.00,3.00,0,301.77,307.18,0.0,0.0,0.000,318128.4,318128.4,16286,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911243,118337.00
02/08/2016 01:00,2,0.000,ALERT,214.19,304.78,59.970,1454911203,"201051344000853","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,316303.0,316303.0,16019,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911245,118338.00
02/08/2016 01:00,2,0.000,ALERT,213.74,304.18,59.965,1454911203,"201051344000685","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,323316.0,323316.0,20741,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911247,118339.00
02/08/2016 01:00,2,0.000,ALERT,213.51,303.58,59.970,1454911203,"201051344000917","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,320936.4,320936.4,20714,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911249,118340.00
02/08/2016 01:00,2,0.000,ALERT,213.51,304.48,59.944,1454911203,"201051344001145","219011344069620",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,325026.8,325026.8,20660,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911251,118341.00
02/08/2016 01:00,2,0.000,ALERT,213.51,303.58,59.991,1454911203,"201051344000651","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,317300.4,317300.4,20886,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911252,118342.00
02/08/2016 01:00,2,0.000,ALERT,212.38,302.98,59.959,1454911203,"274151322000088","219011344069620",0.00,2.00,0,298.77,304.18,0.0,0.0,0.000,574396.7,574396.7,9776,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911254,118343.00
02/08/2016 01:00,2,0.000,ALERT,213.74,302.37,59.970,1454911203,"274151322000068","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,480777.6,480777.6,10455,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911256,118344.00
02/08/2016 01:00,2,0.000,ALERT,213.06,303.88,59.959,1454911203,"201051344001135","219011344069620",0.00,0.50,0,301.77,305.98,0.0,0.0,0.000,314028.6,314028.6,20878,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911258,118345.00
02/08/2016 01:00,2,0.000,ALERT,213.29,305.08,59.970,1454911203,"201051344000594","219011344069620",0.00,1.00,0,302.07,306.88,0.0,0.0,0.000,320089.5,320089.5,16287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911260,118346.00
02/08/2016 01:00,2,0.000,ALERT,213.51,303.58,59.970,1454911203,"201051344001203","219011344069620",0.00,1.00,0,301.47,306.88,0.0,0.0,0.000,320327.9,320327.9,20852,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911262,118347.00
02/08/2016 01:00,2,0.000,ALERT,212.61,303.88,59.965,1454911203,"274151322000054","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,586839.9,586839.9,9797,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911263,118348.00
02/08/2016 01:00,2,0.000,ALERT,213.96,304.18,59.965,1454911203,"201051344000867","219011344069620",0.00,2.50,0,301.47,306.88,0.0,0.0,0.000,308937.9,308937.9,16277,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911265,118349.00
02/08/2016 01:00,2,0.000,ALERT,213.51,303.88,59.959,1454911203,"201051344001093","219011344069620",0.00,2.50,0,301.77,305.08,0.0,0.0,0.000,319244.4,319244.4,20768,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911267,118350.00
02/08/2016 01:00,2,0.000,ALERT,213.51,304.48,59.965,1454911203,"201051344000900","219011344069620",0.00,1.50,0,302.07,306.28,0.0,0.0,0.000,324166.0,324166.0,15901,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911269,118351.00
02/08/2016 01:00,2,0.000,ALERT,213.96,304.18,60.007,1454911203,"201051344000648","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,317195.6,317195.6,16050,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911270,118352.00
02/08/2016 01:00,2,0.000,ALERT,213.74,305.08,59.965,1454911203,"201051344000569","219011344069620",0.00,1.50,0,302.98,307.48,0.0,0.0,0.000,324994.2,324994.2,15907,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911272,118353.00
02/08/2016 01:00,2,0.000,ALERT,213.51,304.48,59.991,1454911203,"201051344000983","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,318038.7,318038.7,16193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911274,118354.00
02/08/2016 01:00,2,0.000,ALERT,213.74,304.18,59.965,1454911203,"201051344001158","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,313682.2,313682.2,16305,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911276,118355.00
02/08/2016 01:00,2,0.000,ALERT,214.19,305.08,59.944,1454911203,"201051344000576","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,318618.4,318618.4,15930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454911278,118356.00
02/08/2016 01:00,2,0.000,ALERT,212.83,301.47,59.954,1454911203,"274151322000087","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,562036.4,562036.4,9821,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454911279,118357.00
02/08/2016 01:15,2,0.000,ALERT,213.96,305.08,59.991,1454912104,"201051344000645","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,318017.7,318017.7,16015,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912106,118358.00
02/08/2016 01:15,2,0.000,ALERT,213.06,303.28,60.034,1454912104,"274151322000085","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,589657.2,589657.2,9820,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912107,118359.00
02/08/2016 01:15,2,0.000,ALERT,214.19,304.78,59.991,1454912104,"201051344000633","219011344069620",0.00,1.00,0,300.87,306.28,0.0,0.0,0.000,309703.5,309703.5,16306,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912109,118360.00
02/08/2016 01:15,2,0.000,ALERT,213.74,305.08,59.991,1454912104,"201051344000469","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,310484.0,310484.0,16323,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912111,118361.00
02/08/2016 01:15,2,0.000,ALERT,213.29,303.88,59.996,1454912104,"201051344000646","219011344069620",0.00,0.00,0,301.47,305.38,0.0,0.0,0.000,315880.1,315880.1,20883,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912113,118362.00
02/08/2016 01:15,2,0.000,ALERT,212.83,303.58,60.023,1454912104,"274151322000052","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,597728.9,597728.9,10010,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912115,118363.00
02/08/2016 01:15,2,0.000,ALERT,213.51,304.18,59.996,1454912104,"201051344000585","219011344069620",0.00,1.00,0,301.77,305.68,0.0,0.0,0.000,320761.2,320761.2,20875,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454912116,118364.00
02/08/2016 01:15,2,0.000,ALERT,213.51,304.48,60.002,1454912104,"201051344001230","219011344069620",0.00,1.00,0,302.37,305.98,0.0,0.0,0.000,319862.8,319862.8,20737,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912118,118365.00
02/08/2016 01:15,2,0.000,ALERT,213.96,304.78,60.012,1454912104,"201051344000582","219011344069620",0.00,0.00,0,303.28,306.58,0.0,0.0,0.000,313417.3,313417.3,20850,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454912120,118366.00
02/08/2016 01:15,2,0.000,ALERT,212.83,303.58,60.002,1454912104,"201051344000955","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,323812.9,323812.9,20840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912122,118367.00
02/08/2016 01:15,2,0.000,ALERT,213.06,302.37,59.996,1454912104,"274151322000094","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,480643.8,480643.8,10297,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912124,118368.00
02/08/2016 01:15,2,0.000,ALERT,213.74,305.98,59.996,1454912104,"201051344000579","219011344069620",0.00,1.00,0,302.98,307.48,0.0,0.0,0.000,324506.0,324506.0,16269,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912125,118369.00
02/08/2016 01:15,2,0.000,ALERT,213.06,304.18,59.996,1454912104,"201051344000890","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,321336.4,321336.4,20801,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912127,118370.00
02/08/2016 01:15,2,0.000,ALERT,213.74,303.88,60.007,1454912104,"201051344000438","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,323459.8,323459.8,20858,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912129,118371.00
02/08/2016 01:15,2,0.000,ALERT,213.74,303.58,59.996,1454912104,"201051344000417","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,317238.5,317238.5,20960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912131,118372.00
02/08/2016 01:15,2,0.000,ALERT,212.83,302.98,60.002,1454912104,"274151322000083","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,592042.0,592042.0,10003,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912132,118373.00
02/08/2016 01:15,2,0.000,ALERT,213.74,303.58,60.028,1454912104,"274151322000076","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,629175.6,629175.6,10053,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912134,118374.00
02/08/2016 01:15,2,0.000,ALERT,213.74,305.68,59.981,1454912104,"201051344000868","219011344069620",0.00,1.00,0,303.58,307.48,0.0,0.0,0.000,309469.1,309469.1,16054,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912136,118375.00
02/08/2016 01:15,2,0.000,ALERT,213.06,303.88,60.002,1454912104,"274151322000095","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,622200.4,622200.4,9894,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912138,118376.00
02/08/2016 01:15,2,0.000,ALERT,213.51,304.48,60.002,1454912104,"201051344000988","219011344069620",0.00,1.50,0,300.27,306.28,0.0,0.0,0.000,307865.3,307865.3,16316,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912140,118377.00
02/08/2016 01:15,2,0.000,ALERT,213.06,302.98,60.007,1454912104,"201051344001025","219011344069620",0.00,0.00,0,301.47,306.28,0.0,0.0,0.000,320958.1,320958.1,20856,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912142,118378.00
02/08/2016 01:15,2,0.000,ALERT,213.74,305.38,60.007,1454912104,"201051344000458","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,318128.4,318128.4,16288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912144,118379.00
02/08/2016 01:15,2,0.000,ALERT,214.19,305.08,59.996,1454912104,"201051344000853","219011344069620",0.00,1.00,0,302.68,306.88,0.0,0.0,0.000,316303.0,316303.0,16021,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912145,118380.00
02/08/2016 01:15,2,0.000,ALERT,213.51,303.58,59.996,1454912104,"201051344000685","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,323316.0,323316.0,20743,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912147,118381.00
02/08/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1454912104,"201051344000917","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,320936.4,320936.4,20716,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912149,118382.00
02/08/2016 01:15,2,0.000,ALERT,213.51,303.88,59.991,1454912104,"201051344001145","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,325026.8,325026.8,20662,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454912151,118383.00
02/08/2016 01:15,2,0.000,ALERT,213.29,302.98,60.002,1454912104,"201051344000651","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,317300.4,317300.4,20888,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912153,118384.00
02/08/2016 01:15,2,0.000,ALERT,212.61,302.98,59.996,1454912104,"274151322000088","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,574396.7,574396.7,9778,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912154,118385.00
02/08/2016 01:15,2,0.000,ALERT,213.74,302.07,59.981,1454912104,"274151322000068","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,480777.6,480777.6,10457,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912156,118386.00
02/08/2016 01:15,2,0.000,ALERT,213.06,303.88,59.991,1454912104,"201051344001135","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,314028.6,314028.6,20880,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912158,118387.00
02/08/2016 01:15,2,0.000,ALERT,213.51,305.68,60.002,1454912104,"201051344000594","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,320089.5,320089.5,16289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454912160,118388.00
02/08/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1454912104,"201051344001203","219011344069620",0.00,0.50,0,301.47,307.18,0.0,0.0,0.000,320327.9,320327.9,20854,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912161,118389.00
02/08/2016 01:15,2,0.000,ALERT,212.83,303.88,59.991,1454912104,"274151322000054","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,586839.9,586839.9,9799,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912163,118390.00
02/08/2016 01:15,2,0.000,ALERT,213.96,304.78,59.996,1454912104,"201051344000867","219011344069620",0.00,2.00,0,302.37,306.88,0.0,0.0,0.000,308937.9,308937.9,16279,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912165,118391.00
02/08/2016 01:15,2,0.000,ALERT,213.29,303.58,59.986,1454912104,"201051344001093","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,319244.4,319244.4,20770,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454912167,118392.00
02/08/2016 01:15,2,0.000,ALERT,213.51,304.78,59.986,1454912104,"201051344000900","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,324166.0,324166.0,15903,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912169,118393.00
02/08/2016 01:15,2,0.000,ALERT,213.96,304.48,59.996,1454912104,"201051344000648","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,317195.6,317195.6,16052,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912171,118394.00
02/08/2016 01:15,2,0.000,ALERT,213.74,305.38,59.986,1454912104,"201051344000569","219011344069620",0.00,1.00,0,303.28,307.48,0.0,0.0,0.000,324994.2,324994.2,15909,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912173,118395.00
02/08/2016 01:15,2,0.000,ALERT,213.74,305.08,59.996,1454912104,"201051344000983","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,318038.7,318038.7,16195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454912174,118396.00
02/08/2016 01:15,2,0.000,ALERT,213.74,304.78,59.986,1454912104,"201051344001158","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,313682.2,313682.2,16307,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912176,118397.00
02/08/2016 01:15,2,0.000,ALERT,214.19,305.38,60.012,1454912104,"201051344000576","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,318618.4,318618.4,15932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454912178,118398.00
02/08/2016 01:15,2,0.000,ALERT,213.06,302.68,59.991,1454912104,"274151322000087","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,562036.4,562036.4,9823,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454912180,118399.00
02/08/2016 01:30,2,0.000,ALERT,213.96,304.78,59.949,1454913003,"201051344000645","219011344069620",0.00,1.50,0,302.98,306.58,0.0,0.0,0.000,318017.7,318017.7,16017,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913005,118400.00
02/08/2016 01:30,2,0.000,ALERT,212.83,302.37,59.938,1454913003,"274151322000085","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,589657.2,589657.2,9822,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913007,118401.00
02/08/2016 01:30,2,0.000,ALERT,213.96,304.48,59.986,1454913003,"201051344000633","219011344069620",0.00,0.50,0,301.47,306.28,0.0,0.0,0.000,309703.5,309703.5,16308,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913009,118402.00
02/08/2016 01:30,2,0.000,ALERT,213.51,304.48,60.023,1454913003,"201051344000469","219011344069620",0.00,0.00,0,302.07,306.58,0.0,0.0,0.000,310484.0,310484.0,16325,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913011,118403.00
02/08/2016 01:30,2,0.000,ALERT,212.61,303.28,59.965,1454913003,"201051344000646","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,315880.1,315880.1,20885,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913012,118404.00
02/08/2016 01:30,2,0.000,ALERT,212.61,303.28,59.981,1454913003,"274151322000052","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,597728.9,597728.9,10012,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913014,118405.00
02/08/2016 01:30,2,0.000,ALERT,213.06,303.58,59.975,1454913003,"201051344000585","219011344069620",0.00,1.00,0,301.47,305.68,0.0,0.0,0.000,320761.2,320761.2,20877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913016,118406.00
02/08/2016 01:30,2,0.000,ALERT,212.61,303.28,60.002,1454913003,"201051344001230","219011344069620",0.00,0.50,0,302.37,305.98,0.0,0.0,0.000,319862.8,319862.8,20739,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913018,118407.00
02/08/2016 01:30,2,0.000,ALERT,213.51,304.18,59.986,1454913003,"201051344000582","219011344069620",0.00,0.00,0,302.98,306.58,0.0,0.0,0.000,313417.3,313417.3,20852,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913020,118408.00
02/08/2016 01:30,2,0.000,ALERT,212.38,302.98,59.975,1454913003,"201051344000955","219011344069620",0.00,0.50,0,302.07,305.68,0.0,0.0,0.000,323812.9,323812.9,20842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913022,118409.00
02/08/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1454913003,"274151322000094","219011344069620",0.00,0.50,0,300.87,303.88,0.0,0.0,0.000,480643.8,480643.8,10299,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913023,118410.00
02/08/2016 01:30,2,0.000,ALERT,213.51,304.78,60.007,1454913003,"201051344000579","219011344069620",0.00,1.00,0,303.88,307.48,0.0,0.0,0.000,324506.0,324506.0,16271,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913025,118411.00
02/08/2016 01:30,2,0.000,ALERT,212.83,303.58,59.986,1454913003,"201051344000890","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,321336.4,321336.4,20803,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913027,118412.00
02/08/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1454913003,"201051344000438","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,323459.8,323459.8,20860,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913029,118413.00
02/08/2016 01:30,2,0.000,ALERT,213.29,302.68,59.996,1454913003,"201051344000417","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,317238.5,317238.5,20962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913031,118414.00
02/08/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1454913003,"274151322000083","219011344069620",0.00,1.00,0,301.47,305.08,0.0,0.0,0.000,592042.0,592042.0,10005,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913032,118415.00
02/08/2016 01:30,2,0.000,ALERT,213.29,303.28,59.991,1454913003,"274151322000076","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,629175.6,629175.6,10055,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913034,118416.00
02/08/2016 01:30,2,0.000,ALERT,213.29,304.78,59.986,1454913003,"201051344000868","219011344069620",0.00,0.50,0,303.58,307.78,0.0,0.0,0.000,309469.1,309469.1,16056,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913036,118417.00
02/08/2016 01:30,2,0.000,ALERT,212.61,303.58,59.975,1454913003,"274151322000095","219011344069620",0.00,0.50,0,302.68,305.68,0.0,0.0,0.000,622200.4,622200.4,9896,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913038,118418.00
02/08/2016 01:30,2,0.000,ALERT,213.29,304.18,59.981,1454913003,"201051344000988","219011344069620",0.00,1.00,0,299.97,306.28,0.0,0.0,0.000,307865.3,307865.3,16318,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913040,118419.00
02/08/2016 01:30,2,0.000,ALERT,212.83,302.37,60.028,1454913003,"201051344001025","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,320958.1,320958.1,20858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913042,118420.00
02/08/2016 01:30,2,0.000,ALERT,213.29,304.48,59.986,1454913003,"201051344000458","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,318128.4,318128.4,16290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913044,118421.00
02/08/2016 01:30,2,0.000,ALERT,213.96,304.18,59.981,1454913003,"201051344000853","219011344069620",0.00,0.50,0,303.28,307.18,0.0,0.0,0.000,316303.0,316303.0,16023,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913045,118422.00
02/08/2016 01:30,2,0.000,ALERT,213.29,303.28,59.986,1454913003,"201051344000685","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,323316.0,323316.0,20745,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913047,118423.00
02/08/2016 01:30,2,0.000,ALERT,213.29,302.98,60.007,1454913003,"201051344000917","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,320936.4,320936.4,20718,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913049,118424.00
02/08/2016 01:30,2,0.000,ALERT,213.51,304.18,59.981,1454913003,"201051344001145","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,325026.8,325026.8,20664,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913051,118425.00
02/08/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1454913003,"201051344000651","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,317300.4,317300.4,20890,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913052,118426.00
02/08/2016 01:30,2,0.000,ALERT,212.38,302.07,59.981,1454913003,"274151322000088","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,574396.7,574396.7,9780,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913054,118427.00
02/08/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1454913003,"274151322000068","219011344069620",0.00,1.50,0,300.57,303.88,0.0,0.0,0.000,480777.6,480777.6,10459,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913056,118428.00
02/08/2016 01:30,2,0.000,ALERT,212.83,303.28,60.012,1454913003,"201051344001135","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,314028.6,314028.6,20882,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913058,118429.00
02/08/2016 01:30,2,0.000,ALERT,213.06,304.78,60.002,1454913003,"201051344000594","219011344069620",0.00,0.50,0,302.68,307.18,0.0,0.0,0.000,320089.5,320089.5,16291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913060,118430.00
02/08/2016 01:30,2,0.000,ALERT,213.29,302.98,60.018,1454913003,"201051344001203","219011344069620",0.00,0.00,0,301.47,307.18,0.0,0.0,0.000,320327.9,320327.9,20856,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913061,118431.00
02/08/2016 01:30,2,0.000,ALERT,211.93,302.37,59.975,1454913003,"274151322000054","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,586839.9,586839.9,9801,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913063,118432.00
02/08/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1454913003,"201051344000867","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,308937.9,308937.9,16281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913065,118433.00
02/08/2016 01:30,2,0.000,ALERT,213.06,303.28,59.996,1454913003,"201051344001093","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,319244.4,319244.4,20772,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913067,118434.00
02/08/2016 01:30,2,0.000,ALERT,212.83,303.58,59.986,1454913003,"201051344000900","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,324166.0,324166.0,15905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913069,118435.00
02/08/2016 01:30,2,0.000,ALERT,213.29,303.28,59.996,1454913003,"201051344000648","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,317195.6,317195.6,16054,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913070,118436.00
02/08/2016 01:30,2,0.000,ALERT,213.29,304.18,59.991,1454913003,"201051344000569","219011344069620",0.00,0.50,0,303.88,307.48,0.0,0.0,0.000,324994.2,324994.2,15911,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913072,118437.00
