ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 01:30,2,0.000,ALERT,213.06,304.18,59.986,1454913003,"201051344000983","219011344069620",0.00,1.00,0,303.28,307.18,0.0,0.0,0.000,318038.7,318038.7,16197,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913074,118438.00
02/08/2016 01:30,2,0.000,ALERT,213.29,303.58,60.002,1454913003,"201051344001158","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,313682.2,313682.2,16309,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913076,118439.00
02/08/2016 01:30,2,0.000,ALERT,213.74,304.48,59.975,1454913003,"201051344000576","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,318618.4,318618.4,15934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913078,118440.00
02/08/2016 01:30,2,0.000,ALERT,212.61,300.87,59.975,1454913003,"274151322000087","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,562036.4,562036.4,9825,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913079,118441.00
02/08/2016 01:45,2,0.000,ALERT,213.51,303.58,60.002,1454913903,"201051344000645","219011344069620",0.00,1.50,0,302.68,306.28,0.0,0.0,0.000,318017.7,318017.7,16019,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913905,118442.00
02/08/2016 01:45,2,0.000,ALERT,212.61,302.07,59.996,1454913903,"274151322000085","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,589657.2,589657.2,9824,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913906,118443.00
02/08/2016 01:45,2,0.000,ALERT,213.74,302.98,59.991,1454913903,"201051344000633","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,309703.5,309703.5,16310,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913908,118444.00
02/08/2016 01:45,2,0.000,ALERT,213.06,303.28,60.018,1454913903,"201051344000469","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,310484.0,310484.0,16327,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913910,118445.00
02/08/2016 01:45,2,0.000,ALERT,212.61,302.98,59.954,1454913903,"201051344000646","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,315880.1,315880.1,20887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913912,118446.00
02/08/2016 01:45,2,0.000,ALERT,212.16,301.47,59.986,1454913903,"274151322000052","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,597728.9,597728.9,10014,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913914,118447.00
02/08/2016 01:45,2,0.000,ALERT,213.06,302.98,59.996,1454913903,"201051344000585","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,320761.2,320761.2,20879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913916,118448.00
02/08/2016 01:45,2,0.000,ALERT,212.83,302.98,59.996,1454913903,"201051344001230","219011344069620",0.00,0.00,0,301.47,305.08,0.0,0.0,0.000,319862.8,319862.8,20741,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913917,118449.00
02/08/2016 01:45,2,0.000,ALERT,213.29,303.58,59.986,1454913903,"201051344000582","219011344069620",0.00,-0.50,0,302.07,305.68,0.0,0.0,0.000,313417.3,313417.3,20854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913919,118450.00
02/08/2016 01:45,2,0.000,ALERT,212.61,302.98,59.986,1454913903,"201051344000955","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,323812.9,323812.9,20844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913921,118451.00
02/08/2016 01:45,2,0.000,ALERT,212.38,301.17,59.954,1454913903,"274151322000094","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,480643.8,480643.8,10301,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913923,118452.00
02/08/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1454913903,"201051344000579","219011344069620",0.00,0.50,0,302.98,306.58,0.0,0.0,0.000,324506.0,324506.0,16273,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913925,118453.00
02/08/2016 01:45,2,0.000,ALERT,212.83,303.28,59.986,1454913903,"201051344000890","219011344069620",0.00,0.50,0,301.77,306.28,0.0,0.0,0.000,321336.4,321336.4,20805,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913927,118454.00
02/08/2016 01:45,2,0.000,ALERT,212.38,301.77,59.991,1454913903,"201051344000438","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,323459.8,323459.8,20862,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913929,118455.00
02/08/2016 01:45,2,0.000,ALERT,212.83,301.77,59.944,1454913903,"201051344000417","219011344069620",0.00,0.00,0,300.87,304.18,0.0,0.0,0.000,317238.5,317238.5,20964,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913930,118456.00
02/08/2016 01:45,2,0.000,ALERT,212.38,302.07,59.981,1454913903,"274151322000083","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,592042.0,592042.0,10007,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913932,118457.00
02/08/2016 01:45,2,0.000,ALERT,213.06,302.07,59.986,1454913903,"274151322000076","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,629175.6,629175.6,10057,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913934,118458.00
02/08/2016 01:45,2,0.000,ALERT,213.06,304.18,59.991,1454913903,"201051344000868","219011344069620",0.00,0.50,0,302.68,306.58,0.0,0.0,0.000,309469.1,309469.1,16058,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913936,118459.00
02/08/2016 01:45,2,0.000,ALERT,212.38,302.68,59.981,1454913903,"274151322000095","219011344069620",0.00,-0.50,0,301.77,305.08,0.0,0.0,0.000,622200.4,622200.4,9898,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913938,118460.00
02/08/2016 01:45,2,0.000,ALERT,212.83,303.28,59.938,1454913903,"201051344000988","219011344069620",0.00,0.50,0,299.97,305.68,0.0,0.0,0.000,307865.3,307865.3,16320,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913939,118461.00
02/08/2016 01:45,2,0.000,ALERT,212.61,301.77,60.007,1454913903,"201051344001025","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,320958.1,320958.1,20860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913941,118462.00
02/08/2016 01:45,2,0.000,ALERT,212.83,303.58,59.949,1454913903,"201051344000458","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,318128.4,318128.4,16292,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913943,118463.00
02/08/2016 01:45,2,0.000,ALERT,213.51,303.28,59.991,1454913903,"201051344000853","219011344069620",0.00,0.00,0,302.37,306.28,0.0,0.0,0.000,316303.0,316303.0,16025,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913945,118464.00
02/08/2016 01:45,2,0.000,ALERT,213.06,302.37,59.996,1454913903,"201051344000685","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,323316.0,323316.0,20747,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913947,118465.00
02/08/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1454913903,"201051344000917","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,320936.4,320936.4,20720,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913948,118466.00
02/08/2016 01:45,2,0.000,ALERT,213.06,302.98,59.991,1454913903,"201051344001145","219011344069620",0.00,0.00,0,301.77,305.68,0.0,0.0,0.000,325026.8,325026.8,20666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913950,118467.00
02/08/2016 01:45,2,0.000,ALERT,212.83,302.07,59.949,1454913903,"201051344000651","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,317300.4,317300.4,20892,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913952,118468.00
02/08/2016 01:45,2,0.000,ALERT,212.16,301.17,59.975,1454913903,"274151322000088","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,574396.7,574396.7,9782,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913954,118469.00
02/08/2016 01:45,2,0.000,ALERT,213.29,301.47,59.991,1454913903,"274151322000068","219011344069620",0.00,1.50,0,299.97,303.28,0.0,0.0,0.000,480777.6,480777.6,10461,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913956,118470.00
02/08/2016 01:45,2,0.000,ALERT,212.38,302.37,59.933,1454913903,"201051344001135","219011344069620",0.00,0.00,0,301.47,305.68,0.0,0.0,0.000,314028.6,314028.6,20884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913957,118471.00
02/08/2016 01:45,2,0.000,ALERT,212.61,303.88,59.970,1454913903,"201051344000594","219011344069620",0.00,0.00,0,302.07,306.28,0.0,0.0,0.000,320089.5,320089.5,16293,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913959,118472.00
02/08/2016 01:45,2,0.000,ALERT,212.83,302.07,59.975,1454913903,"201051344001203","219011344069620",0.00,0.00,0,301.17,306.58,0.0,0.0,0.000,320327.9,320327.9,20858,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913961,118473.00
02/08/2016 01:45,2,0.000,ALERT,212.38,301.77,59.991,1454913903,"274151322000054","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,586839.9,586839.9,9803,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454913963,118474.00
02/08/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1454913903,"201051344000867","219011344069620",0.00,1.00,0,301.47,306.28,0.0,0.0,0.000,308937.9,308937.9,16283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913965,118475.00
02/08/2016 01:45,2,0.000,ALERT,213.06,302.68,59.970,1454913903,"201051344001093","219011344069620",0.00,1.00,0,301.17,304.78,0.0,0.0,0.000,319244.4,319244.4,20774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913966,118476.00
02/08/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1454913903,"201051344000900","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,324166.0,324166.0,15907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913968,118477.00
02/08/2016 01:45,2,0.000,ALERT,213.06,302.68,60.012,1454913903,"201051344000648","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,317195.6,317195.6,16056,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913970,118478.00
02/08/2016 01:45,2,0.000,ALERT,213.06,304.18,59.981,1454913903,"201051344000569","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,324994.2,324994.2,15913,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913972,118479.00
02/08/2016 01:45,2,0.000,ALERT,212.83,303.58,59.981,1454913903,"201051344000983","219011344069620",0.00,0.50,0,302.07,306.28,0.0,0.0,0.000,318038.7,318038.7,16199,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913974,118480.00
02/08/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1454913903,"201051344001158","219011344069620",0.00,-0.50,0,301.47,305.68,0.0,0.0,0.000,313682.2,313682.2,16311,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913975,118481.00
02/08/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1454913903,"201051344000576","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,318618.4,318618.4,15936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913977,118482.00
02/08/2016 01:45,2,0.000,ALERT,212.61,301.17,59.975,1454913903,"274151322000087","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,562036.4,562036.4,9827,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454913979,118483.00
02/08/2016 02:00,2,0.000,ALERT,213.74,304.18,59.975,1454914804,"201051344000645","219011344069620",0.00,1.00,0,301.47,311.69,0.0,0.0,0.000,318017.7,318017.7,16021,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914806,118484.00
02/08/2016 02:00,2,0.000,ALERT,212.61,303.28,59.965,1454914804,"274151322000085","219011344069620",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,589657.2,589657.2,9826,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914807,118485.00
02/08/2016 02:00,2,0.000,ALERT,213.96,304.18,59.938,1454914804,"201051344000633","219011344069620",0.00,-0.50,0,299.97,311.99,0.0,0.0,0.000,309703.5,309703.5,16312,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914809,118486.00
02/08/2016 02:00,2,0.000,ALERT,213.29,303.88,59.970,1454914804,"201051344000469","219011344069620",0.00,-1.00,0,300.57,311.39,0.0,0.0,0.000,310484.0,310484.0,16329,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914811,118487.00
02/08/2016 02:00,2,0.000,ALERT,212.61,302.68,59.981,1454914804,"201051344000646","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,315880.1,315880.1,20889,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454914813,118488.00
02/08/2016 02:00,2,0.000,ALERT,212.61,302.98,60.002,1454914804,"274151322000052","219011344069620",0.00,0.00,0,300.57,305.68,0.0,0.0,0.000,597728.9,597728.9,10016,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454914814,118489.00
02/08/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1454914804,"201051344000585","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,320761.2,320761.2,20881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914816,118490.00
02/08/2016 02:00,2,0.000,ALERT,212.83,302.98,59.954,1454914804,"201051344001230","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,319862.8,319862.8,20743,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914818,118491.00
02/08/2016 02:00,2,0.000,ALERT,213.29,303.88,60.028,1454914804,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,313417.3,313417.3,20856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914820,118492.00
02/08/2016 02:00,2,0.000,ALERT,212.38,302.68,59.933,1454914804,"201051344000955","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,323812.9,323812.9,20846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914822,118493.00
02/08/2016 02:00,2,0.000,ALERT,212.61,302.07,59.991,1454914804,"274151322000094","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,480643.8,480643.8,10303,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914823,118494.00
02/08/2016 02:00,2,0.000,ALERT,213.06,304.48,59.986,1454914804,"201051344000579","219011344069620",0.00,0.00,0,302.37,311.99,0.0,0.0,0.000,324506.0,324506.0,16275,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914825,118495.00
02/08/2016 02:00,2,0.000,ALERT,212.38,302.98,59.970,1454914804,"201051344000890","219011344069620",0.00,0.00,0,300.87,305.68,0.0,0.0,0.000,321336.4,321336.4,20807,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914827,118496.00
02/08/2016 02:00,2,0.000,ALERT,212.61,302.68,59.986,1454914804,"201051344000438","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,323459.8,323459.8,20864,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914829,118497.00
02/08/2016 02:00,2,0.000,ALERT,212.83,302.07,59.954,1454914804,"201051344000417","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,317238.5,317238.5,20966,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914831,118498.00
02/08/2016 02:00,2,0.000,ALERT,212.61,303.28,59.975,1454914804,"274151322000083","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,592042.0,592042.0,10009,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914833,118499.00
02/08/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1454914804,"274151322000076","219011344069620",0.00,0.00,0,300.57,305.38,0.0,0.0,0.000,629175.6,629175.6,10059,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914834,118500.00
02/08/2016 02:00,2,0.000,ALERT,213.29,305.08,59.981,1454914804,"201051344000868","219011344069620",0.00,0.00,0,302.07,312.59,0.0,0.0,0.000,309469.1,309469.1,16060,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914836,118501.00
02/08/2016 02:00,2,0.000,ALERT,212.61,303.88,59.970,1454914804,"274151322000095","219011344069620",0.00,-0.50,0,301.47,306.28,0.0,0.0,0.000,622200.4,622200.4,9900,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454914838,118502.00
02/08/2016 02:00,2,0.000,ALERT,213.06,304.18,59.975,1454914804,"201051344000988","219011344069620",0.00,0.00,0,299.07,311.39,0.0,0.0,0.000,307865.3,307865.3,16322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914840,118503.00
02/08/2016 02:00,2,0.000,ALERT,212.38,302.07,60.018,1454914804,"201051344001025","219011344069620",0.00,-1.00,0,300.27,305.38,0.0,0.0,0.000,320958.1,320958.1,20862,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914842,118504.00
02/08/2016 02:00,2,0.000,ALERT,213.29,304.78,59.981,1454914804,"201051344000458","219011344069620",0.00,1.50,0,301.47,311.69,0.0,0.0,0.000,318128.4,318128.4,16294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914844,118505.00
02/08/2016 02:00,2,0.000,ALERT,213.74,304.18,59.975,1454914804,"201051344000853","219011344069620",0.00,0.00,0,301.17,311.39,0.0,0.0,0.000,316303.0,316303.0,16027,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914846,118506.00
02/08/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1454914804,"201051344000685","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,323316.0,323316.0,20749,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914848,118507.00
02/08/2016 02:00,2,0.000,ALERT,213.06,302.68,59.970,1454914804,"201051344000917","219011344069620",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,320936.4,320936.4,20722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914849,118508.00
02/08/2016 02:00,2,0.000,ALERT,213.06,303.28,59.975,1454914804,"201051344001145","219011344069620",0.00,-0.50,0,300.27,305.38,0.0,0.0,0.000,325026.8,325026.8,20668,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914851,118509.00
02/08/2016 02:00,2,0.000,ALERT,213.06,302.37,59.986,1454914804,"201051344000651","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,317300.4,317300.4,20894,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914853,118510.00
02/08/2016 02:00,2,0.000,ALERT,212.16,302.37,59.975,1454914804,"274151322000088","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,574396.7,574396.7,9784,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914855,118511.00
02/08/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1454914804,"274151322000068","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,480777.6,480777.6,10463,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914856,118512.00
02/08/2016 02:00,2,0.000,ALERT,212.38,302.98,59.954,1454914804,"201051344001135","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,314028.6,314028.6,20886,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914858,118513.00
02/08/2016 02:00,2,0.000,ALERT,213.06,305.08,59.970,1454914804,"201051344000594","219011344069620",0.00,-0.50,0,301.17,312.89,0.0,0.0,0.000,320089.5,320089.5,16295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914860,118514.00
02/08/2016 02:00,2,0.000,ALERT,212.83,302.68,59.975,1454914804,"201051344001203","219011344069620",0.00,-0.50,0,300.27,306.28,0.0,0.0,0.000,320327.9,320327.9,20860,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914862,118515.00
02/08/2016 02:00,2,0.000,ALERT,212.61,303.88,59.970,1454914804,"274151322000054","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,586839.9,586839.9,9805,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914864,118516.00
02/08/2016 02:00,2,0.000,ALERT,213.74,304.18,59.981,1454914804,"201051344000867","219011344069620",0.00,1.00,0,300.87,311.99,0.0,0.0,0.000,308937.9,308937.9,16285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914866,118517.00
02/08/2016 02:00,2,0.000,ALERT,212.83,302.68,59.965,1454914804,"201051344001093","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,319244.4,319244.4,20776,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914868,118518.00
02/08/2016 02:00,2,0.000,ALERT,213.29,304.48,59.975,1454914804,"201051344000900","219011344069620",0.00,0.00,0,301.17,311.69,0.0,0.0,0.000,324166.0,324166.0,15909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914869,118519.00
02/08/2016 02:00,2,0.000,ALERT,213.74,303.88,59.970,1454914804,"201051344000648","219011344069620",0.00,-1.00,0,300.87,311.39,0.0,0.0,0.000,317195.6,317195.6,16058,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914871,118520.00
02/08/2016 02:00,2,0.000,ALERT,213.74,305.08,59.970,1454914804,"201051344000569","219011344069620",0.00,0.00,0,302.37,311.99,0.0,0.0,0.000,324994.2,324994.2,15915,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914873,118521.00
02/08/2016 02:00,2,0.000,ALERT,213.06,304.18,59.959,1454914804,"201051344000983","219011344069620",0.00,0.50,0,301.77,311.69,0.0,0.0,0.000,318038.7,318038.7,16201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454914875,118522.00
02/08/2016 02:00,2,0.000,ALERT,213.51,304.48,59.975,1454914804,"201051344001158","219011344069620",0.00,-1.00,0,301.17,311.39,0.0,0.0,0.000,313682.2,313682.2,16313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454914877,118523.00
02/08/2016 02:00,2,0.000,ALERT,213.96,305.08,59.970,1454914804,"201051344000576","219011344069620",0.00,0.50,0,301.77,311.99,0.0,0.0,0.000,318618.4,318618.4,15938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454914878,118524.00
02/08/2016 02:00,2,0.000,ALERT,212.61,301.77,59.928,1454914804,"274151322000087","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,562036.4,562036.4,9829,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454914880,118525.00
02/08/2016 02:15,2,0.000,ALERT,213.51,303.88,59.981,1454915703,"201051344000645","219011344069620",0.00,0.50,0,302.37,306.28,0.0,0.0,0.000,318017.7,318017.7,16023,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915705,118526.00
02/08/2016 02:15,2,0.000,ALERT,212.61,302.07,59.959,1454915703,"274151322000085","219011344069620",0.00,0.00,0,300.27,304.48,0.0,0.0,0.000,589657.2,589657.2,9828,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915707,118527.00
02/08/2016 02:15,2,0.000,ALERT,213.74,303.88,59.986,1454915703,"201051344000633","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,309703.5,309703.5,16314,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915709,118528.00
02/08/2016 02:15,2,0.000,ALERT,213.29,304.18,59.991,1454915703,"201051344000469","219011344069620",0.00,-1.00,0,301.17,305.98,0.0,0.0,0.000,310484.0,310484.0,16331,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915711,118529.00
02/08/2016 02:15,2,0.000,ALERT,213.06,303.88,60.028,1454915703,"201051344000646","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,315880.1,315880.1,20891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915713,118530.00
02/08/2016 02:15,2,0.000,ALERT,212.38,302.68,59.981,1454915703,"274151322000052","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,597728.9,597728.9,10018,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915714,118531.00
02/08/2016 02:15,2,0.000,ALERT,213.29,304.18,59.981,1454915703,"201051344000585","219011344069620",0.00,-0.50,0,300.57,305.38,0.0,0.0,0.000,320761.2,320761.2,20883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915716,118532.00
02/08/2016 02:15,2,0.000,ALERT,213.29,304.48,59.986,1454915703,"201051344001230","219011344069620",0.00,-0.50,0,301.17,305.38,0.0,0.0,0.000,319862.8,319862.8,20745,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915718,118533.00
02/08/2016 02:15,2,0.000,ALERT,213.96,305.08,59.991,1454915703,"201051344000582","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,313417.3,313417.3,20858,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915720,118534.00
02/08/2016 02:15,2,0.000,ALERT,212.83,304.18,59.986,1454915703,"201051344000955","219011344069620",0.00,-0.50,0,300.27,305.08,0.0,0.0,0.000,323812.9,323812.9,20848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915721,118535.00
02/08/2016 02:15,2,0.000,ALERT,212.61,301.77,59.991,1454915703,"274151322000094","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,480643.8,480643.8,10305,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915723,118536.00
02/08/2016 02:15,2,0.000,ALERT,213.29,305.08,60.023,1454915703,"201051344000579","219011344069620",0.00,0.00,0,302.98,307.18,0.0,0.0,0.000,324506.0,324506.0,16277,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915725,118537.00
02/08/2016 02:15,2,0.000,ALERT,213.29,304.48,59.975,1454915703,"201051344000890","219011344069620",0.00,0.00,0,301.17,306.28,0.0,0.0,0.000,321336.4,321336.4,20809,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915727,118538.00
02/08/2016 02:15,2,0.000,ALERT,213.51,304.18,60.023,1454915703,"201051344000438","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,323459.8,323459.8,20866,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915729,118539.00
02/08/2016 02:15,2,0.000,ALERT,213.51,303.58,60.007,1454915703,"201051344000417","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,317238.5,317238.5,20968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915731,118540.00
02/08/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1454915703,"274151322000083","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,592042.0,592042.0,10011,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915732,118541.00
02/08/2016 02:15,2,0.000,ALERT,213.29,302.68,60.028,1454915703,"274151322000076","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,629175.6,629175.6,10061,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915734,118542.00
02/08/2016 02:15,2,0.000,ALERT,213.06,304.78,59.981,1454915703,"201051344000868","219011344069620",0.00,-0.50,0,302.98,307.18,0.0,0.0,0.000,309469.1,309469.1,16062,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915736,118543.00
02/08/2016 02:15,2,0.000,ALERT,212.61,303.88,59.949,1454915703,"274151322000095","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,622200.4,622200.4,9902,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915738,118544.00
02/08/2016 02:15,2,0.000,ALERT,212.83,304.18,59.991,1454915703,"201051344000988","219011344069620",0.00,-0.50,0,299.97,305.98,0.0,0.0,0.000,307865.3,307865.3,16324,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915740,118545.00
02/08/2016 02:15,2,0.000,ALERT,213.06,303.28,59.986,1454915703,"201051344001025","219011344069620",0.00,-1.50,0,300.27,305.68,0.0,0.0,0.000,320958.1,320958.1,20864,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915742,118546.00
02/08/2016 02:15,2,0.000,ALERT,213.06,304.48,59.986,1454915703,"201051344000458","219011344069620",0.00,1.00,0,302.68,307.18,0.0,0.0,0.000,318128.4,318128.4,16296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915744,118547.00
02/08/2016 02:15,2,0.000,ALERT,213.51,303.88,59.970,1454915703,"201051344000853","219011344069620",0.00,-0.50,0,302.68,306.58,0.0,0.0,0.000,316303.0,316303.0,16029,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915745,118548.00
02/08/2016 02:15,2,0.000,ALERT,213.51,303.88,59.991,1454915703,"201051344000685","219011344069620",0.00,-0.50,0,301.17,305.08,0.0,0.0,0.000,323316.0,323316.0,20751,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915747,118549.00
02/08/2016 02:15,2,0.000,ALERT,213.51,303.58,60.018,1454915703,"201051344000917","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,320936.4,320936.4,20724,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915749,118550.00
02/08/2016 02:15,2,0.000,ALERT,213.51,304.18,59.970,1454915703,"201051344001145","219011344069620",0.00,-1.00,0,301.47,305.98,0.0,0.0,0.000,325026.8,325026.8,20670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915751,118551.00
02/08/2016 02:15,2,0.000,ALERT,213.29,303.28,59.986,1454915703,"201051344000651","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,317300.4,317300.4,20896,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915753,118552.00
02/08/2016 02:15,2,0.000,ALERT,212.16,302.37,59.975,1454915703,"274151322000088","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,574396.7,574396.7,9786,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915754,118553.00
02/08/2016 02:15,2,0.000,ALERT,213.29,301.77,59.959,1454915703,"274151322000068","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,480777.6,480777.6,10465,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915756,118554.00
02/08/2016 02:15,2,0.000,ALERT,212.83,303.88,59.944,1454915703,"201051344001135","219011344069620",0.00,-1.00,0,300.87,305.68,0.0,0.0,0.000,314028.6,314028.6,20888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915758,118555.00
02/08/2016 02:15,2,0.000,ALERT,212.83,304.78,59.975,1454915703,"201051344000594","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,320089.5,320089.5,16297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915760,118556.00
02/08/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1454915703,"201051344001203","219011344069620",0.00,-1.00,0,300.87,306.88,0.0,0.0,0.000,320327.9,320327.9,20862,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915761,118557.00
02/08/2016 02:15,2,0.000,ALERT,212.38,303.28,59.981,1454915703,"274151322000054","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,586839.9,586839.9,9807,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915763,118558.00
02/08/2016 02:15,2,0.000,ALERT,213.51,303.88,59.986,1454915703,"201051344000867","219011344069620",0.00,0.50,0,302.07,306.58,0.0,0.0,0.000,308937.9,308937.9,16287,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915765,118559.00
02/08/2016 02:15,2,0.000,ALERT,213.06,303.58,59.975,1454915703,"201051344001093","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,319244.4,319244.4,20778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915767,118560.00
02/08/2016 02:15,2,0.000,ALERT,212.83,303.88,59.981,1454915703,"201051344000900","219011344069620",0.00,-0.50,0,302.37,305.98,0.0,0.0,0.000,324166.0,324166.0,15911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915769,118561.00
02/08/2016 02:15,2,0.000,ALERT,213.51,303.58,59.986,1454915703,"201051344000648","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,317195.6,317195.6,16060,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915771,118562.00
02/08/2016 02:15,2,0.000,ALERT,213.06,304.48,59.981,1454915703,"201051344000569","219011344069620",0.00,-0.50,0,303.28,307.18,0.0,0.0,0.000,324994.2,324994.2,15917,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915772,118563.00
02/08/2016 02:15,2,0.000,ALERT,213.06,304.18,60.018,1454915703,"201051344000983","219011344069620",0.00,0.00,0,302.37,306.58,0.0,0.0,0.000,318038.7,318038.7,16203,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915774,118564.00
02/08/2016 02:15,2,0.000,ALERT,213.06,303.88,59.975,1454915703,"201051344001158","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,313682.2,313682.2,16315,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915776,118565.00
02/08/2016 02:15,2,0.000,ALERT,213.74,304.78,59.986,1454915703,"201051344000576","219011344069620",0.00,0.00,0,302.68,306.58,0.0,0.0,0.000,318618.4,318618.4,15940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454915778,118566.00
02/08/2016 02:15,2,0.000,ALERT,212.61,301.77,59.981,1454915703,"274151322000087","219011344069620",0.00,1.00,0,299.37,303.58,0.0,0.0,0.000,562036.4,562036.4,9831,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454915780,118567.00
02/08/2016 02:30,2,0.000,ALERT,213.96,304.78,59.991,1454916604,"201051344000645","219011344069620",0.00,0.00,0,302.07,305.98,0.0,0.0,0.000,318017.7,318017.7,16025,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916606,118568.00
02/08/2016 02:30,2,0.000,ALERT,212.61,301.77,59.959,1454916604,"274151322000085","219011344069620",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,589657.2,589657.2,9830,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916608,118569.00
02/08/2016 02:30,2,0.000,ALERT,213.74,304.48,59.986,1454916604,"201051344000633","219011344069620",0.00,-1.00,0,300.27,305.68,0.0,0.0,0.000,309703.5,309703.5,16316,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916610,118570.00
02/08/2016 02:30,2,0.000,ALERT,213.51,304.48,59.991,1454916604,"201051344000469","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,310484.0,310484.0,16333,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916612,118571.00
02/08/2016 02:30,2,0.000,ALERT,213.06,303.58,60.002,1454916604,"201051344000646","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,315880.1,315880.1,20893,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916613,118572.00
02/08/2016 02:30,2,0.000,ALERT,212.38,302.68,59.949,1454916604,"274151322000052","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,597728.9,597728.9,10020,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916615,118573.00
02/08/2016 02:30,2,0.000,ALERT,213.29,303.88,59.938,1454916604,"201051344000585","219011344069620",0.00,-0.50,0,300.57,305.68,0.0,0.0,0.000,320761.2,320761.2,20885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916617,118574.00
02/08/2016 02:30,2,0.000,ALERT,213.06,303.88,59.986,1454916604,"201051344001230","219011344069620",0.00,-1.00,0,301.47,305.68,0.0,0.0,0.000,319862.8,319862.8,20747,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916619,118575.00
02/08/2016 02:30,2,0.000,ALERT,213.74,304.78,60.012,1454916604,"201051344000582","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,313417.3,313417.3,20860,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916620,118576.00
02/08/2016 02:30,2,0.000,ALERT,212.83,303.88,60.007,1454916604,"201051344000955","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,323812.9,323812.9,20850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916622,118577.00
02/08/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1454916604,"274151322000094","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,480643.8,480643.8,10307,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916624,118578.00
02/08/2016 02:30,2,0.000,ALERT,213.29,305.38,59.991,1454916604,"201051344000579","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,324506.0,324506.0,16279,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916626,118579.00
02/08/2016 02:30,2,0.000,ALERT,213.06,304.18,59.991,1454916604,"201051344000890","219011344069620",0.00,-0.50,0,301.77,306.58,0.0,0.0,0.000,321336.4,321336.4,20811,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916628,118580.00
02/08/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1454916604,"201051344000438","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,323459.8,323459.8,20868,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916629,118581.00
02/08/2016 02:30,2,0.000,ALERT,213.51,303.28,59.986,1454916604,"201051344000417","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,317238.5,317238.5,20970,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916631,118582.00
