ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 02:30,2,0.000,ALERT,212.83,303.28,59.991,1454916604,"274151322000083","219011344069620",0.00,-0.50,0,299.97,304.48,0.0,0.0,0.000,592042.0,592042.0,10013,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916633,118583.00
02/08/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1454916604,"274151322000076","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,629175.6,629175.6,10063,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916635,118584.00
02/08/2016 02:30,2,0.000,ALERT,213.51,305.38,60.018,1454916604,"201051344000868","219011344069620",0.00,-1.00,0,302.98,306.88,0.0,0.0,0.000,309469.1,309469.1,16064,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916637,118585.00
02/08/2016 02:30,2,0.000,ALERT,212.61,303.28,59.991,1454916604,"274151322000095","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,622200.4,622200.4,9904,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916639,118586.00
02/08/2016 02:30,2,0.000,ALERT,213.29,304.48,60.002,1454916604,"201051344000988","219011344069620",0.00,-0.50,0,299.67,305.68,0.0,0.0,0.000,307865.3,307865.3,16326,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916641,118587.00
02/08/2016 02:30,2,0.000,ALERT,213.06,302.98,59.991,1454916604,"201051344001025","219011344069620",0.00,-1.50,0,300.57,306.28,0.0,0.0,0.000,320958.1,320958.1,20866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916643,118588.00
02/08/2016 02:30,2,0.000,ALERT,213.06,304.18,59.996,1454916604,"201051344000458","219011344069620",0.00,1.00,0,302.37,306.88,0.0,0.0,0.000,318128.4,318128.4,16298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916644,118589.00
02/08/2016 02:30,2,0.000,ALERT,213.29,303.88,59.996,1454916604,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,316303.0,316303.0,16031,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916646,118590.00
02/08/2016 02:30,2,0.000,ALERT,213.51,303.58,59.986,1454916604,"201051344000685","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,323316.0,323316.0,20753,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916648,118591.00
02/08/2016 02:30,2,0.000,ALERT,213.51,303.28,60.007,1454916604,"201051344000917","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,320936.4,320936.4,20726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916650,118592.00
02/08/2016 02:30,2,0.000,ALERT,213.51,304.18,59.991,1454916604,"201051344001145","219011344069620",0.00,-1.00,0,301.77,305.98,0.0,0.0,0.000,325026.8,325026.8,20672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916652,118593.00
02/08/2016 02:30,2,0.000,ALERT,213.06,302.68,59.954,1454916604,"201051344000651","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,317300.4,317300.4,20898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916653,118594.00
02/08/2016 02:30,2,0.000,ALERT,212.16,301.47,59.991,1454916604,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,574396.7,574396.7,9788,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916655,118595.00
02/08/2016 02:30,2,0.000,ALERT,213.29,301.77,59.981,1454916604,"274151322000068","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,480777.6,480777.6,10467,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916657,118596.00
02/08/2016 02:30,2,0.000,ALERT,212.61,303.58,59.986,1454916604,"201051344001135","219011344069620",0.00,-1.00,0,301.47,306.28,0.0,0.0,0.000,314028.6,314028.6,20890,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916659,118597.00
02/08/2016 02:30,2,0.000,ALERT,212.83,304.78,60.028,1454916604,"201051344000594","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,320089.5,320089.5,16299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916661,118598.00
02/08/2016 02:30,2,0.000,ALERT,213.29,303.28,59.996,1454916604,"201051344001203","219011344069620",0.00,-1.50,0,300.87,306.88,0.0,0.0,0.000,320327.9,320327.9,20864,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916662,118599.00
02/08/2016 02:30,2,0.000,ALERT,212.38,302.68,59.970,1454916604,"274151322000054","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,586839.9,586839.9,9809,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916664,118600.00
02/08/2016 02:30,2,0.000,ALERT,213.51,304.18,60.007,1454916604,"201051344000867","219011344069620",0.00,0.00,0,301.47,306.58,0.0,0.0,0.000,308937.9,308937.9,16289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916666,118601.00
02/08/2016 02:30,2,0.000,ALERT,213.06,303.58,59.965,1454916604,"201051344001093","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,319244.4,319244.4,20780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916668,118602.00
02/08/2016 02:30,2,0.000,ALERT,212.83,303.88,59.981,1454916604,"201051344000900","219011344069620",0.00,-0.50,0,301.77,305.98,0.0,0.0,0.000,324166.0,324166.0,15913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916670,118603.00
02/08/2016 02:30,2,0.000,ALERT,213.51,303.58,59.986,1454916604,"201051344000648","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,317195.6,317195.6,16062,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916671,118604.00
02/08/2016 02:30,2,0.000,ALERT,213.29,304.78,59.949,1454916604,"201051344000569","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,324994.2,324994.2,15919,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916673,118605.00
02/08/2016 02:30,2,0.000,ALERT,213.06,304.18,59.986,1454916604,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,318038.7,318038.7,16205,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916675,118606.00
02/08/2016 02:30,2,0.000,ALERT,213.29,304.18,59.991,1454916604,"201051344001158","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,313682.2,313682.2,16317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454916677,118607.00
02/08/2016 02:30,2,0.000,ALERT,213.74,304.78,59.986,1454916604,"201051344000576","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,318618.4,318618.4,15942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916679,118608.00
02/08/2016 02:30,2,0.000,ALERT,212.38,301.17,59.981,1454916604,"274151322000087","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,562036.4,562036.4,9833,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454916680,118609.00
02/08/2016 02:45,2,0.000,ALERT,213.29,303.88,59.981,1454917504,"201051344000645","219011344069620",0.00,0.00,0,302.68,306.28,0.0,0.0,0.000,318017.7,318017.7,16027,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917506,118610.00
02/08/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1454917504,"274151322000085","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,589657.2,589657.2,9832,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917507,118611.00
02/08/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1454917504,"201051344000633","219011344069620",0.00,-1.50,0,300.87,305.68,0.0,0.0,0.000,309703.5,309703.5,16318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917509,118612.00
02/08/2016 02:45,2,0.000,ALERT,212.83,303.58,59.965,1454917504,"201051344000469","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,310484.0,310484.0,16335,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917511,118613.00
02/08/2016 02:45,2,0.000,ALERT,212.83,303.58,59.975,1454917504,"201051344000646","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,315880.1,315880.1,20895,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917513,118614.00
02/08/2016 02:45,2,0.000,ALERT,212.16,302.98,59.965,1454917504,"274151322000052","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,597728.9,597728.9,10022,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917515,118615.00
02/08/2016 02:45,2,0.000,ALERT,213.06,303.58,59.981,1454917504,"201051344000585","219011344069620",0.00,-1.00,0,301.17,305.38,0.0,0.0,0.000,320761.2,320761.2,20887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917516,118616.00
02/08/2016 02:45,2,0.000,ALERT,213.06,303.88,59.981,1454917504,"201051344001230","219011344069620",0.00,-1.50,0,301.77,305.38,0.0,0.0,0.000,319862.8,319862.8,20749,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454917518,118617.00
02/08/2016 02:45,2,0.000,ALERT,213.74,304.78,59.970,1454917504,"201051344000582","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,313417.3,313417.3,20862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917520,118618.00
02/08/2016 02:45,2,0.000,ALERT,212.61,303.58,59.975,1454917504,"201051344000955","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,323812.9,323812.9,20852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917522,118619.00
02/08/2016 02:45,2,0.000,ALERT,212.38,301.77,60.012,1454917504,"274151322000094","219011344069620",0.00,-1.50,0,299.97,303.28,0.0,0.0,0.000,480643.8,480643.8,10309,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917524,118620.00
02/08/2016 02:45,2,0.000,ALERT,212.83,304.48,59.986,1454917504,"201051344000579","219011344069620",0.00,-1.00,0,303.58,307.18,0.0,0.0,0.000,324506.0,324506.0,16281,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917526,118621.00
02/08/2016 02:45,2,0.000,ALERT,212.83,303.88,59.981,1454917504,"201051344000890","219011344069620",0.00,-1.00,0,302.37,306.58,0.0,0.0,0.000,321336.4,321336.4,20813,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917527,118622.00
02/08/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1454917504,"201051344000438","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,323459.8,323459.8,20870,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917529,118623.00
02/08/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1454917504,"201051344000417","219011344069620",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,317238.5,317238.5,20972,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454917531,118624.00
02/08/2016 02:45,2,0.000,ALERT,212.38,302.68,59.970,1454917504,"274151322000083","219011344069620",0.00,-0.50,0,300.87,304.48,0.0,0.0,0.000,592042.0,592042.0,10015,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917533,118625.00
02/08/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1454917504,"274151322000076","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,629175.6,629175.6,10065,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917534,118626.00
02/08/2016 02:45,2,0.000,ALERT,212.83,304.48,59.965,1454917504,"201051344000868","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,309469.1,309469.1,16066,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917536,118627.00
02/08/2016 02:45,2,0.000,ALERT,212.61,303.58,59.959,1454917504,"274151322000095","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,622200.4,622200.4,9906,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917538,118628.00
02/08/2016 02:45,2,0.000,ALERT,212.61,303.88,59.954,1454917504,"201051344000988","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,307865.3,307865.3,16328,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917540,118629.00
02/08/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1454917504,"201051344001025","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,320958.1,320958.1,20868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454917542,118630.00
02/08/2016 02:45,2,0.000,ALERT,212.83,303.88,59.991,1454917504,"201051344000458","219011344069620",0.00,0.50,0,302.37,306.88,0.0,0.0,0.000,318128.4,318128.4,16300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454917544,118631.00
02/08/2016 02:45,2,0.000,ALERT,213.51,303.88,59.954,1454917504,"201051344000853","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,316303.0,316303.0,16033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917546,118632.00
02/08/2016 02:45,2,0.000,ALERT,213.29,303.58,59.965,1454917504,"201051344000685","219011344069620",0.00,-1.00,0,301.47,305.38,0.0,0.0,0.000,323316.0,323316.0,20755,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917547,118633.00
02/08/2016 02:45,2,0.000,ALERT,213.29,302.98,59.959,1454917504,"201051344000917","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,320936.4,320936.4,20728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917549,118634.00
02/08/2016 02:45,2,0.000,ALERT,213.29,303.58,59.928,1454917504,"201051344001145","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,325026.8,325026.8,20674,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917551,118635.00
02/08/2016 02:45,2,0.000,ALERT,213.29,302.98,59.965,1454917504,"201051344000651","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,317300.4,317300.4,20900,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454917553,118636.00
02/08/2016 02:45,2,0.000,ALERT,212.16,301.77,59.954,1454917504,"274151322000088","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,574396.7,574396.7,9790,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917555,118637.00
02/08/2016 02:45,2,0.000,ALERT,213.29,301.77,59.986,1454917504,"274151322000068","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,480777.6,480777.6,10469,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917556,118638.00
02/08/2016 02:45,2,0.000,ALERT,212.83,303.58,59.991,1454917504,"201051344001135","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,314028.6,314028.6,20892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454917558,118639.00
02/08/2016 02:45,2,0.000,ALERT,212.61,304.78,60.002,1454917504,"201051344000594","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,320089.5,320089.5,16301,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917560,118640.00
02/08/2016 02:45,2,0.000,ALERT,213.06,302.98,59.965,1454917504,"201051344001203","219011344069620",0.00,-1.50,0,301.47,306.88,0.0,0.0,0.000,320327.9,320327.9,20866,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917562,118641.00
02/08/2016 02:45,2,0.000,ALERT,212.38,302.98,59.959,1454917504,"274151322000054","219011344069620",0.00,0.00,0,300.57,304.48,0.0,0.0,0.000,586839.9,586839.9,9811,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917563,118642.00
02/08/2016 02:45,2,0.000,ALERT,213.51,303.88,59.954,1454917504,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.28,0.0,0.0,0.000,308937.9,308937.9,16291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917565,118643.00
02/08/2016 02:45,2,0.000,ALERT,213.06,303.58,59.996,1454917504,"201051344001093","219011344069620",0.00,-0.50,0,301.47,305.08,0.0,0.0,0.000,319244.4,319244.4,20782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917567,118644.00
02/08/2016 02:45,2,0.000,ALERT,213.06,304.48,59.944,1454917504,"201051344000900","219011344069620",0.00,-1.00,0,301.77,305.68,0.0,0.0,0.000,324166.0,324166.0,15915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454917569,118645.00
02/08/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1454917504,"201051344000648","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,317195.6,317195.6,16064,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917571,118646.00
02/08/2016 02:45,2,0.000,ALERT,213.06,304.78,59.965,1454917504,"201051344000569","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,324994.2,324994.2,15921,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917573,118647.00
02/08/2016 02:45,2,0.000,ALERT,213.06,304.48,59.965,1454917504,"201051344000983","219011344069620",0.00,-0.50,0,302.37,306.28,0.0,0.0,0.000,318038.7,318038.7,16207,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917574,118648.00
02/08/2016 02:45,2,0.000,ALERT,213.06,304.18,60.002,1454917504,"201051344001158","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,313682.2,313682.2,16319,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917576,118649.00
02/08/2016 02:45,2,0.000,ALERT,213.51,304.78,59.959,1454917504,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.28,0.0,0.0,0.000,318618.4,318618.4,15944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917578,118650.00
02/08/2016 02:45,2,0.000,ALERT,212.61,301.77,59.928,1454917504,"274151322000087","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,562036.4,562036.4,9835,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454917580,118651.00
02/08/2016 03:00,2,0.000,ALERT,213.74,304.78,60.002,1454918403,"201051344000645","219011344069620",0.00,-0.50,0,301.77,306.28,0.0,0.0,0.000,318017.7,318017.7,16029,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918405,118652.00
02/08/2016 03:00,2,0.000,ALERT,213.06,302.98,59.996,1454918403,"274151322000085","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,589657.2,589657.2,9834,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918407,118653.00
02/08/2016 03:00,2,0.000,ALERT,214.19,305.08,60.002,1454918403,"201051344000633","219011344069620",0.00,-1.50,0,300.27,305.98,0.0,0.0,0.000,309703.5,309703.5,16320,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918409,118654.00
02/08/2016 03:00,2,0.000,ALERT,213.51,305.08,60.007,1454918403,"201051344000469","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,310484.0,310484.0,16337,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918411,118655.00
02/08/2016 03:00,2,0.000,ALERT,212.83,303.88,60.012,1454918403,"201051344000646","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,315880.1,315880.1,20897,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918413,118656.00
02/08/2016 03:00,2,0.000,ALERT,212.38,303.58,59.986,1454918403,"274151322000052","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,597728.9,597728.9,10024,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918414,118657.00
02/08/2016 03:00,2,0.000,ALERT,213.06,303.88,59.991,1454918403,"201051344000585","219011344069620",0.00,-1.00,0,301.17,305.68,0.0,0.0,0.000,320761.2,320761.2,20889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918416,118658.00
02/08/2016 03:00,2,0.000,ALERT,213.06,304.48,59.970,1454918403,"201051344001230","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,319862.8,319862.8,20751,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918418,118659.00
02/08/2016 03:00,2,0.000,ALERT,213.51,304.78,60.002,1454918403,"201051344000582","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,313417.3,313417.3,20864,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918420,118660.00
02/08/2016 03:00,2,0.000,ALERT,212.61,303.58,60.002,1454918403,"201051344000955","219011344069620",0.00,-1.50,0,301.47,305.38,0.0,0.0,0.000,323812.9,323812.9,20854,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918422,118661.00
02/08/2016 03:00,2,0.000,ALERT,212.83,302.68,59.954,1454918403,"274151322000094","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,480643.8,480643.8,10311,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918423,118662.00
02/08/2016 03:00,2,0.000,ALERT,213.51,305.68,59.996,1454918403,"201051344000579","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,324506.0,324506.0,16283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918425,118663.00
02/08/2016 03:00,2,0.000,ALERT,212.83,304.18,59.949,1454918403,"201051344000890","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,321336.4,321336.4,20815,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918427,118664.00
02/08/2016 03:00,2,0.000,ALERT,213.06,303.58,59.991,1454918403,"201051344000438","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,323459.8,323459.8,20872,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918429,118665.00
02/08/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1454918403,"201051344000417","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,317238.5,317238.5,20974,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918431,118666.00
02/08/2016 03:00,2,0.000,ALERT,212.83,303.28,59.981,1454918403,"274151322000083","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,592042.0,592042.0,10017,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918432,118667.00
02/08/2016 03:00,2,0.000,ALERT,213.51,303.28,59.986,1454918403,"274151322000076","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,629175.6,629175.6,10067,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918434,118668.00
02/08/2016 03:00,2,0.000,ALERT,213.51,305.68,59.938,1454918403,"201051344000868","219011344069620",0.00,-1.00,0,302.68,307.18,0.0,0.0,0.000,309469.1,309469.1,16068,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918436,118669.00
02/08/2016 03:00,2,0.000,ALERT,212.83,304.18,59.975,1454918403,"274151322000095","219011344069620",0.00,-2.00,0,301.77,305.08,0.0,0.0,0.000,622200.4,622200.4,9908,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918438,118670.00
02/08/2016 03:00,2,0.000,ALERT,213.29,305.08,59.996,1454918403,"201051344000988","219011344069620",0.00,-1.00,0,299.67,305.98,0.0,0.0,0.000,307865.3,307865.3,16330,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918440,118671.00
02/08/2016 03:00,2,0.000,ALERT,212.83,302.98,59.981,1454918403,"201051344001025","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,320958.1,320958.1,20870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918441,118672.00
02/08/2016 03:00,2,0.000,ALERT,213.51,305.38,59.954,1454918403,"201051344000458","219011344069620",0.00,0.50,0,302.07,307.18,0.0,0.0,0.000,318128.4,318128.4,16302,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918443,118673.00
02/08/2016 03:00,2,0.000,ALERT,213.96,304.78,60.007,1454918403,"201051344000853","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,316303.0,316303.0,16035,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918445,118674.00
02/08/2016 03:00,2,0.000,ALERT,213.51,304.18,59.975,1454918403,"201051344000685","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,323316.0,323316.0,20757,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918447,118675.00
02/08/2016 03:00,2,0.000,ALERT,213.29,303.58,59.970,1454918403,"201051344000917","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,320936.4,320936.4,20730,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918449,118676.00
02/08/2016 03:00,2,0.000,ALERT,213.29,304.18,59.970,1454918403,"201051344001145","219011344069620",0.00,-1.50,0,301.77,306.28,0.0,0.0,0.000,325026.8,325026.8,20676,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918451,118677.00
02/08/2016 03:00,2,0.000,ALERT,213.06,302.98,60.018,1454918403,"201051344000651","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,317300.4,317300.4,20902,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918452,118678.00
02/08/2016 03:00,2,0.000,ALERT,212.61,302.98,59.917,1454918403,"274151322000088","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,574396.7,574396.7,9792,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918454,118679.00
02/08/2016 03:00,2,0.000,ALERT,213.51,302.07,59.949,1454918403,"274151322000068","219011344069620",0.00,-0.50,0,299.97,303.58,0.0,0.0,0.000,480777.6,480777.6,10471,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918456,118680.00
02/08/2016 03:00,2,0.000,ALERT,212.61,303.58,59.965,1454918403,"201051344001135","219011344069620",0.00,-1.50,0,301.77,305.98,0.0,0.0,0.000,314028.6,314028.6,20894,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918458,118681.00
02/08/2016 03:00,2,0.000,ALERT,213.29,305.68,59.959,1454918403,"201051344000594","219011344069620",0.00,-1.50,0,301.77,306.58,0.0,0.0,0.000,320089.5,320089.5,16303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918460,118682.00
02/08/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1454918403,"201051344001203","219011344069620",0.00,-2.00,0,301.47,307.18,0.0,0.0,0.000,320327.9,320327.9,20868,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918461,118683.00
02/08/2016 03:00,2,0.000,ALERT,212.61,303.28,59.965,1454918403,"274151322000054","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,586839.9,586839.9,9813,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454918463,118684.00
02/08/2016 03:00,2,0.000,ALERT,213.74,304.48,59.933,1454918403,"201051344000867","219011344069620",0.00,0.00,0,301.77,306.58,0.0,0.0,0.000,308937.9,308937.9,16293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918465,118685.00
02/08/2016 03:00,2,0.000,ALERT,213.06,303.58,59.970,1454918403,"201051344001093","219011344069620",0.00,-0.50,0,301.47,305.38,0.0,0.0,0.000,319244.4,319244.4,20784,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918467,118686.00
02/08/2016 03:00,2,0.000,ALERT,213.29,305.08,59.970,1454918403,"201051344000900","219011344069620",0.00,-1.00,0,301.77,306.28,0.0,0.0,0.000,324166.0,324166.0,15917,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918469,118687.00
02/08/2016 03:00,2,0.000,ALERT,213.51,304.18,59.949,1454918403,"201051344000648","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,317195.6,317195.6,16066,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918471,118688.00
02/08/2016 03:00,2,0.000,ALERT,213.51,305.38,59.965,1454918403,"201051344000569","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,324994.2,324994.2,15923,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918472,118689.00
02/08/2016 03:00,2,0.000,ALERT,213.51,305.08,59.965,1454918403,"201051344000983","219011344069620",0.00,-1.00,0,302.68,306.58,0.0,0.0,0.000,318038.7,318038.7,16209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918474,118690.00
02/08/2016 03:00,2,0.000,ALERT,213.51,304.78,59.949,1454918403,"201051344001158","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,313682.2,313682.2,16321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918476,118691.00
02/08/2016 03:00,2,0.000,ALERT,213.96,305.38,59.959,1454918403,"201051344000576","219011344069620",0.00,-1.00,0,302.37,306.88,0.0,0.0,0.000,318618.4,318618.4,15946,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918478,118692.00
02/08/2016 03:00,2,0.000,ALERT,212.83,301.77,59.949,1454918403,"274151322000087","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,562036.4,562036.4,9837,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454918479,118693.00
02/08/2016 03:15,2,0.000,ALERT,213.51,304.18,59.970,1454919305,"201051344000645","219011344069620",0.00,-0.50,0,303.28,306.88,0.0,0.0,0.000,318017.7,318017.7,16031,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919307,118694.00
02/08/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1454919305,"274151322000085","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,589657.2,589657.2,9836,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919309,118695.00
02/08/2016 03:15,2,0.000,ALERT,213.74,304.48,59.970,1454919305,"201051344000633","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,309703.5,309703.5,16322,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919310,118696.00
02/08/2016 03:15,2,0.000,ALERT,213.29,304.48,59.970,1454919305,"201051344000469","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,310484.0,310484.0,16339,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919312,118697.00
02/08/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1454919305,"201051344000646","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,315880.1,315880.1,20899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919314,118698.00
02/08/2016 03:15,2,0.000,ALERT,212.61,303.28,59.975,1454919305,"274151322000052","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,597728.9,597728.9,10026,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919316,118699.00
02/08/2016 03:15,2,0.000,ALERT,213.29,304.18,60.023,1454919305,"201051344000585","219011344069620",0.00,-1.50,0,301.17,305.68,0.0,0.0,0.000,320761.2,320761.2,20891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919318,118700.00
02/08/2016 03:15,2,0.000,ALERT,213.06,304.18,59.981,1454919305,"201051344001230","219011344069620",0.00,-1.50,0,302.07,305.68,0.0,0.0,0.000,319862.8,319862.8,20753,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919319,118701.00
02/08/2016 03:15,2,0.000,ALERT,213.51,304.78,59.986,1454919305,"201051344000582","219011344069620",0.00,-2.50,0,302.98,306.28,0.0,0.0,0.000,313417.3,313417.3,20866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919321,118702.00
02/08/2016 03:15,2,0.000,ALERT,212.61,303.88,59.981,1454919305,"201051344000955","219011344069620",0.00,-1.50,0,301.77,305.08,0.0,0.0,0.000,323812.9,323812.9,20856,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919323,118703.00
02/08/2016 03:15,2,0.000,ALERT,212.61,301.77,59.975,1454919305,"274151322000094","219011344069620",0.00,-2.00,0,300.27,303.58,0.0,0.0,0.000,480643.8,480643.8,10313,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919325,118704.00
02/08/2016 03:15,2,0.000,ALERT,213.06,304.78,59.970,1454919305,"201051344000579","219011344069620",0.00,-1.50,0,303.88,307.48,0.0,0.0,0.000,324506.0,324506.0,16285,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919326,118705.00
02/08/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1454919305,"201051344000890","219011344069620",0.00,-1.00,0,302.07,306.28,0.0,0.0,0.000,321336.4,321336.4,20817,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919328,118706.00
02/08/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1454919305,"201051344000438","219011344069620",0.00,-2.00,0,302.07,305.68,0.0,0.0,0.000,323459.8,323459.8,20874,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919330,118707.00
02/08/2016 03:15,2,0.000,ALERT,213.29,303.28,59.975,1454919305,"201051344000417","219011344069620",0.00,-2.00,0,301.47,304.78,0.0,0.0,0.000,317238.5,317238.5,20976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919332,118708.00
02/08/2016 03:15,2,0.000,ALERT,212.61,302.68,59.944,1454919305,"274151322000083","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,592042.0,592042.0,10019,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919334,118709.00
02/08/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1454919305,"274151322000076","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,629175.6,629175.6,10069,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919336,118710.00
02/08/2016 03:15,2,0.000,ALERT,213.06,304.78,59.981,1454919305,"201051344000868","219011344069620",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,309469.1,309469.1,16070,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919337,118711.00
02/08/2016 03:15,2,0.000,ALERT,212.61,303.58,59.975,1454919305,"274151322000095","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,622200.4,622200.4,9910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919339,118712.00
02/08/2016 03:15,2,0.000,ALERT,213.06,304.18,59.944,1454919305,"201051344000988","219011344069620",0.00,-1.00,0,300.57,306.58,0.0,0.0,0.000,307865.3,307865.3,16332,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919341,118713.00
02/08/2016 03:15,2,0.000,ALERT,212.83,302.98,59.981,1454919305,"201051344001025","219011344069620",0.00,-2.50,0,301.17,305.98,0.0,0.0,0.000,320958.1,320958.1,20872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919343,118714.00
02/08/2016 03:15,2,0.000,ALERT,213.06,304.48,59.975,1454919305,"201051344000458","219011344069620",0.00,0.00,0,302.98,307.48,0.0,0.0,0.000,318128.4,318128.4,16304,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919345,118715.00
02/08/2016 03:15,2,0.000,ALERT,213.74,304.18,59.986,1454919305,"201051344000853","219011344069620",0.00,-1.50,0,302.98,306.88,0.0,0.0,0.000,316303.0,316303.0,16037,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919346,118716.00
02/08/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1454919305,"201051344000685","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,323316.0,323316.0,20759,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919348,118717.00
02/08/2016 03:15,2,0.000,ALERT,213.29,303.58,60.028,1454919305,"201051344000917","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,320936.4,320936.4,20732,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919350,118718.00
02/08/2016 03:15,2,0.000,ALERT,213.29,304.18,59.970,1454919305,"201051344001145","219011344069620",0.00,-2.00,0,302.37,305.98,0.0,0.0,0.000,325026.8,325026.8,20678,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919352,118719.00
02/08/2016 03:15,2,0.000,ALERT,213.06,303.28,59.938,1454919305,"201051344000651","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,317300.4,317300.4,20904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919354,118720.00
02/08/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1454919305,"274151322000088","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,574396.7,574396.7,9794,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919355,118721.00
02/08/2016 03:15,2,0.000,ALERT,213.06,301.47,59.970,1454919305,"274151322000068","219011344069620",0.00,-0.50,0,299.97,303.28,0.0,0.0,0.000,480777.6,480777.6,10473,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919357,118722.00
02/08/2016 03:15,2,0.000,ALERT,212.83,303.88,59.965,1454919305,"201051344001135","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,314028.6,314028.6,20896,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919359,118723.00
02/08/2016 03:15,2,0.000,ALERT,212.83,305.08,59.981,1454919305,"201051344000594","219011344069620",0.00,-2.00,0,302.98,306.88,0.0,0.0,0.000,320089.5,320089.5,16305,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919361,118724.00
02/08/2016 03:15,2,0.000,ALERT,213.29,303.58,59.965,1454919305,"201051344001203","219011344069620",0.00,-2.00,0,301.77,306.88,0.0,0.0,0.000,320327.9,320327.9,20870,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919362,118725.00
02/08/2016 03:15,2,0.000,ALERT,212.16,302.37,59.954,1454919305,"274151322000054","219011344069620",0.00,-0.50,0,300.57,304.48,0.0,0.0,0.000,586839.9,586839.9,9815,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919364,118726.00
02/08/2016 03:15,2,0.000,ALERT,213.51,304.18,59.970,1454919305,"201051344000867","219011344069620",0.00,-0.50,0,302.37,306.88,0.0,0.0,0.000,308937.9,308937.9,16295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919366,118727.00
