ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 03:15,2,0.000,ALERT,213.06,303.88,59.959,1454919305,"201051344001093","219011344069620",0.00,-0.50,0,301.77,305.38,0.0,0.0,0.000,319244.4,319244.4,20786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919368,118728.00
02/08/2016 03:15,2,0.000,ALERT,213.06,304.48,59.965,1454919305,"201051344000900","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,324166.0,324166.0,15919,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919370,118729.00
02/08/2016 03:15,2,0.000,ALERT,213.29,303.58,59.917,1454919305,"201051344000648","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,317195.6,317195.6,16068,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919372,118730.00
02/08/2016 03:15,2,0.000,ALERT,213.06,304.78,59.959,1454919305,"201051344000569","219011344069620",0.00,-1.50,0,303.58,307.18,0.0,0.0,0.000,324994.2,324994.2,15925,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919374,118731.00
02/08/2016 03:15,2,0.000,ALERT,213.29,304.78,59.965,1454919305,"201051344000983","219011344069620",0.00,-1.00,0,303.28,306.88,0.0,0.0,0.000,318038.7,318038.7,16211,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919376,118732.00
02/08/2016 03:15,2,0.000,ALERT,213.29,304.48,59.944,1454919305,"201051344001158","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,313682.2,313682.2,16323,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919377,118733.00
02/08/2016 03:15,2,0.000,ALERT,213.74,305.08,60.007,1454919305,"201051344000576","219011344069620",0.00,-1.50,0,303.28,306.88,0.0,0.0,0.000,318618.4,318618.4,15948,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454919379,118734.00
02/08/2016 03:15,2,0.000,ALERT,212.61,301.47,59.959,1454919305,"274151322000087","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,562036.4,562036.4,9839,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454919381,118735.00
02/08/2016 03:30,2,0.000,ALERT,213.96,305.08,59.996,1454920204,"201051344000645","219011344069620",0.00,-1.00,0,302.68,306.88,0.0,0.0,0.000,318017.7,318017.7,16033,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920206,118736.00
02/08/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1454920204,"274151322000085","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,589657.2,589657.2,9838,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920208,118737.00
02/08/2016 03:30,2,0.000,ALERT,213.96,304.48,59.986,1454920204,"201051344000633","219011344069620",0.00,-2.00,0,300.87,306.28,0.0,0.0,0.000,309703.5,309703.5,16324,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920210,118738.00
02/08/2016 03:30,2,0.000,ALERT,213.74,305.38,59.986,1454920204,"201051344000469","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,310484.0,310484.0,16341,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920211,118739.00
02/08/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1454920204,"201051344000646","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,315880.1,315880.1,20901,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920213,118740.00
02/08/2016 03:30,2,0.000,ALERT,212.61,303.58,59.996,1454920204,"274151322000052","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,597728.9,597728.9,10028,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920215,118741.00
02/08/2016 03:30,2,0.000,ALERT,213.51,304.18,59.996,1454920204,"201051344000585","219011344069620",0.00,-1.50,0,301.77,305.68,0.0,0.0,0.000,320761.2,320761.2,20893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920217,118742.00
02/08/2016 03:30,2,0.000,ALERT,213.29,303.88,59.975,1454920204,"201051344001230","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,319862.8,319862.8,20755,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920218,118743.00
02/08/2016 03:30,2,0.000,ALERT,213.74,304.48,59.986,1454920204,"201051344000582","219011344069620",0.00,-2.50,0,302.68,306.58,0.0,0.0,0.000,313417.3,313417.3,20868,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920220,118744.00
02/08/2016 03:30,2,0.000,ALERT,213.06,303.88,60.007,1454920204,"201051344000955","219011344069620",0.00,-2.00,0,302.07,305.38,0.0,0.0,0.000,323812.9,323812.9,20858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920222,118745.00
02/08/2016 03:30,2,0.000,ALERT,212.83,302.37,60.012,1454920204,"274151322000094","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,480643.8,480643.8,10315,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920224,118746.00
02/08/2016 03:30,2,0.000,ALERT,213.51,305.68,59.996,1454920204,"201051344000579","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,324506.0,324506.0,16287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920226,118747.00
02/08/2016 03:30,2,0.000,ALERT,213.29,304.48,59.986,1454920204,"201051344000890","219011344069620",0.00,-1.50,0,302.37,306.58,0.0,0.0,0.000,321336.4,321336.4,20819,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920227,118748.00
02/08/2016 03:30,2,0.000,ALERT,213.29,303.28,59.986,1454920204,"201051344000438","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,323459.8,323459.8,20876,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920229,118749.00
02/08/2016 03:30,2,0.000,ALERT,213.51,303.28,59.986,1454920204,"201051344000417","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,317238.5,317238.5,20978,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920231,118750.00
02/08/2016 03:30,2,0.000,ALERT,213.06,304.18,59.986,1454920204,"274151322000083","219011344069620",0.00,-1.50,0,301.17,305.08,0.0,0.0,0.000,592042.0,592042.0,10021,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920233,118751.00
02/08/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1454920204,"274151322000076","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,629175.6,629175.6,10071,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920235,118752.00
02/08/2016 03:30,2,0.000,ALERT,213.51,305.98,59.986,1454920204,"201051344000868","219011344069620",0.00,-2.00,0,302.98,307.48,0.0,0.0,0.000,309469.1,309469.1,16072,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920237,118753.00
02/08/2016 03:30,2,0.000,ALERT,212.83,303.88,59.975,1454920204,"274151322000095","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,622200.4,622200.4,9912,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920239,118754.00
02/08/2016 03:30,2,0.000,ALERT,213.51,305.08,59.991,1454920204,"201051344000988","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,307865.3,307865.3,16334,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920240,118755.00
02/08/2016 03:30,2,0.000,ALERT,213.29,303.28,59.970,1454920204,"201051344001025","219011344069620",0.00,-2.50,0,301.47,306.28,0.0,0.0,0.000,320958.1,320958.1,20874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920242,118756.00
02/08/2016 03:30,2,0.000,ALERT,213.51,305.08,59.986,1454920204,"201051344000458","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,318128.4,318128.4,16306,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920244,118757.00
02/08/2016 03:30,2,0.000,ALERT,213.96,305.08,60.002,1454920204,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,316303.0,316303.0,16039,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920246,118758.00
02/08/2016 03:30,2,0.000,ALERT,213.96,304.18,59.970,1454920204,"201051344000685","219011344069620",0.00,-1.50,0,302.07,305.38,0.0,0.0,0.000,323316.0,323316.0,20761,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920248,118759.00
02/08/2016 03:30,2,0.000,ALERT,213.51,303.28,59.965,1454920204,"201051344000917","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,320936.4,320936.4,20734,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920249,118760.00
02/08/2016 03:30,2,0.000,ALERT,213.51,304.18,59.991,1454920204,"201051344001145","219011344069620",0.00,-2.00,0,302.37,306.28,0.0,0.0,0.000,325026.8,325026.8,20680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920251,118761.00
02/08/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1454920204,"201051344000651","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,317300.4,317300.4,20906,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920253,118762.00
02/08/2016 03:30,2,0.000,ALERT,212.61,302.37,59.970,1454920204,"274151322000088","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,574396.7,574396.7,9796,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920255,118763.00
02/08/2016 03:30,2,0.000,ALERT,213.74,302.98,59.975,1454920204,"274151322000068","219011344069620",0.00,-1.00,0,300.57,303.88,0.0,0.0,0.000,480777.6,480777.6,10475,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920256,118764.00
02/08/2016 03:30,2,0.000,ALERT,213.06,303.88,59.970,1454920204,"201051344001135","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314028.6,314028.6,20898,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920258,118765.00
02/08/2016 03:30,2,0.000,ALERT,213.06,305.38,59.975,1454920204,"201051344000594","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,320089.5,320089.5,16307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920260,118766.00
02/08/2016 03:30,2,0.000,ALERT,213.51,303.88,59.949,1454920204,"201051344001203","219011344069620",0.00,-2.00,0,301.77,307.48,0.0,0.0,0.000,320327.9,320327.9,20872,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920262,118767.00
02/08/2016 03:30,2,0.000,ALERT,212.83,302.98,59.970,1454920204,"274151322000054","219011344069620",0.00,-1.00,0,301.17,305.08,0.0,0.0,0.000,586839.9,586839.9,9817,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920264,118768.00
02/08/2016 03:30,2,0.000,ALERT,213.74,304.78,59.959,1454920204,"201051344000867","219011344069620",0.00,-1.00,0,302.07,306.88,0.0,0.0,0.000,308937.9,308937.9,16297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920265,118769.00
02/08/2016 03:30,2,0.000,ALERT,213.51,303.88,59.975,1454920204,"201051344001093","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,319244.4,319244.4,20788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920267,118770.00
02/08/2016 03:30,2,0.000,ALERT,213.51,305.08,59.975,1454920204,"201051344000900","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,324166.0,324166.0,15921,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920269,118771.00
02/08/2016 03:30,2,0.000,ALERT,213.74,304.18,59.975,1454920204,"201051344000648","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,317195.6,317195.6,16070,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920271,118772.00
02/08/2016 03:30,2,0.000,ALERT,213.74,305.98,60.007,1454920204,"201051344000569","219011344069620",0.00,-1.50,0,302.98,307.48,0.0,0.0,0.000,324994.2,324994.2,15927,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920273,118773.00
02/08/2016 03:30,2,0.000,ALERT,213.29,305.38,59.938,1454920204,"201051344000983","219011344069620",0.00,-1.00,0,302.98,307.18,0.0,0.0,0.000,318038.7,318038.7,16213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454920275,118774.00
02/08/2016 03:30,2,0.000,ALERT,213.51,305.08,59.986,1454920204,"201051344001158","219011344069620",0.00,-2.50,0,302.07,306.58,0.0,0.0,0.000,313682.2,313682.2,16325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920276,118775.00
02/08/2016 03:30,2,0.000,ALERT,214.19,305.98,59.981,1454920204,"201051344000576","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,318618.4,318618.4,15950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920278,118776.00
02/08/2016 03:30,2,0.000,ALERT,212.83,301.77,59.949,1454920204,"274151322000087","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,562036.4,562036.4,9841,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454920280,118777.00
02/08/2016 03:45,2,0.000,ALERT,213.74,304.48,59.965,1454921103,"201051344000645","219011344069620",0.00,-1.00,0,302.37,307.18,0.0,0.0,0.000,318017.7,318017.7,16035,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921105,118778.00
02/08/2016 03:45,2,0.000,ALERT,213.06,302.68,59.933,1454921103,"274151322000085","219011344069620",0.00,-1.50,0,300.27,304.78,0.0,0.0,0.000,589657.2,589657.2,9840,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921107,118779.00
02/08/2016 03:45,2,0.000,ALERT,213.96,304.48,59.965,1454921103,"201051344000633","219011344069620",0.00,-2.50,0,300.57,306.58,0.0,0.0,0.000,309703.5,309703.5,16326,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921109,118780.00
02/08/2016 03:45,2,0.000,ALERT,213.51,304.78,59.970,1454921103,"201051344000469","219011344069620",0.00,-2.50,0,301.17,306.88,0.0,0.0,0.000,310484.0,310484.0,16343,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921111,118781.00
02/08/2016 03:45,2,0.000,ALERT,213.06,304.18,59.981,1454921103,"201051344000646","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,315880.1,315880.1,20903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921112,118782.00
02/08/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1454921103,"274151322000052","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,597728.9,597728.9,10030,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921114,118783.00
02/08/2016 03:45,2,0.000,ALERT,213.51,304.18,59.938,1454921103,"201051344000585","219011344069620",0.00,-1.50,0,300.57,305.38,0.0,0.0,0.000,320761.2,320761.2,20895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921116,118784.00
02/08/2016 03:45,2,0.000,ALERT,213.29,304.18,59.928,1454921103,"201051344001230","219011344069620",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,319862.8,319862.8,20757,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921118,118785.00
02/08/2016 03:45,2,0.000,ALERT,213.96,305.08,59.965,1454921103,"201051344000582","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,313417.3,313417.3,20870,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921120,118786.00
02/08/2016 03:45,2,0.000,ALERT,212.83,303.88,59.954,1454921103,"201051344000955","219011344069620",0.00,-2.50,0,300.87,305.68,0.0,0.0,0.000,323812.9,323812.9,20860,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921121,118787.00
02/08/2016 03:45,2,0.000,ALERT,212.61,301.77,59.981,1454921103,"274151322000094","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,480643.8,480643.8,10317,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921123,118788.00
02/08/2016 03:45,2,0.000,ALERT,213.29,305.08,59.959,1454921103,"201051344000579","219011344069620",0.00,-1.50,0,302.98,307.18,0.0,0.0,0.000,324506.0,324506.0,16289,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921125,118789.00
02/08/2016 03:45,2,0.000,ALERT,213.06,304.18,59.907,1454921103,"201051344000890","219011344069620",0.00,-1.50,0,301.47,306.58,0.0,0.0,0.000,321336.4,321336.4,20821,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921127,118790.00
02/08/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1454921103,"201051344000438","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,323459.8,323459.8,20878,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921129,118791.00
02/08/2016 03:45,2,0.000,ALERT,213.51,303.28,59.959,1454921103,"201051344000417","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,317238.5,317238.5,20980,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921131,118792.00
02/08/2016 03:45,2,0.000,ALERT,212.83,302.68,59.954,1454921103,"274151322000083","219011344069620",0.00,-1.50,0,300.27,305.08,0.0,0.0,0.000,592042.0,592042.0,10023,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921132,118793.00
02/08/2016 03:45,2,0.000,ALERT,213.51,302.98,59.949,1454921103,"274151322000076","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,629175.6,629175.6,10073,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921134,118794.00
02/08/2016 03:45,2,0.000,ALERT,213.06,305.08,59.954,1454921103,"201051344000868","219011344069620",0.00,-2.00,0,302.98,307.78,0.0,0.0,0.000,309469.1,309469.1,16074,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921136,118795.00
02/08/2016 03:45,2,0.000,ALERT,213.06,304.18,59.954,1454921103,"274151322000095","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,622200.4,622200.4,9914,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921138,118796.00
02/08/2016 03:45,2,0.000,ALERT,213.29,304.48,59.959,1454921103,"201051344000988","219011344069620",0.00,-1.50,0,299.67,306.58,0.0,0.0,0.000,307865.3,307865.3,16336,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921140,118797.00
02/08/2016 03:45,2,0.000,ALERT,213.06,302.98,59.959,1454921103,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.98,0.0,0.0,0.000,320958.1,320958.1,20876,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921142,118798.00
02/08/2016 03:45,2,0.000,ALERT,213.29,305.08,59.959,1454921103,"201051344000458","219011344069620",0.00,0.00,0,302.37,307.48,0.0,0.0,0.000,318128.4,318128.4,16308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921143,118799.00
02/08/2016 03:45,2,0.000,ALERT,213.74,304.48,59.938,1454921103,"201051344000853","219011344069620",0.00,-2.00,0,302.37,306.88,0.0,0.0,0.000,316303.0,316303.0,16041,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921145,118800.00
02/08/2016 03:45,2,0.000,ALERT,213.74,303.88,59.965,1454921103,"201051344000685","219011344069620",0.00,-2.00,0,300.87,305.38,0.0,0.0,0.000,323316.0,323316.0,20763,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921147,118801.00
02/08/2016 03:45,2,0.000,ALERT,213.51,303.58,59.970,1454921103,"201051344000917","219011344069620",0.00,-1.00,0,299.67,304.78,0.0,0.0,0.000,320936.4,320936.4,20736,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921149,118802.00
02/08/2016 03:45,2,0.000,ALERT,213.29,304.18,59.954,1454921103,"201051344001145","219011344069620",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,325026.8,325026.8,20682,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921151,118803.00
02/08/2016 03:45,2,0.000,ALERT,213.29,303.28,59.970,1454921103,"201051344000651","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,317300.4,317300.4,20908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921152,118804.00
02/08/2016 03:45,2,0.000,ALERT,212.38,302.98,59.944,1454921103,"274151322000088","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,574396.7,574396.7,9798,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921154,118805.00
02/08/2016 03:45,2,0.000,ALERT,213.29,302.07,59.965,1454921103,"274151322000068","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,480777.6,480777.6,10477,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921156,118806.00
02/08/2016 03:45,2,0.000,ALERT,212.83,303.88,59.970,1454921103,"201051344001135","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,314028.6,314028.6,20900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921158,118807.00
02/08/2016 03:45,2,0.000,ALERT,212.83,305.08,59.970,1454921103,"201051344000594","219011344069620",0.00,-2.00,0,302.07,307.18,0.0,0.0,0.000,320089.5,320089.5,16309,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921159,118808.00
02/08/2016 03:45,2,0.000,ALERT,213.29,303.58,60.007,1454921103,"201051344001203","219011344069620",0.00,-2.50,0,300.87,307.18,0.0,0.0,0.000,320327.9,320327.9,20874,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921161,118809.00
02/08/2016 03:45,2,0.000,ALERT,212.83,303.28,59.975,1454921103,"274151322000054","219011344069620",0.00,-1.00,0,299.97,305.08,0.0,0.0,0.000,586839.9,586839.9,9819,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921163,118810.00
02/08/2016 03:45,2,0.000,ALERT,213.51,304.48,59.965,1454921103,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.88,0.0,0.0,0.000,308937.9,308937.9,16299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921165,118811.00
02/08/2016 03:45,2,0.000,ALERT,213.29,303.88,59.938,1454921103,"201051344001093","219011344069620",0.00,-1.00,0,300.87,305.38,0.0,0.0,0.000,319244.4,319244.4,20790,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921167,118812.00
02/08/2016 03:45,2,0.000,ALERT,213.06,304.78,59.975,1454921103,"201051344000900","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,324166.0,324166.0,15923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921169,118813.00
02/08/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1454921103,"201051344000648","219011344069620",0.00,-2.50,0,301.47,306.58,0.0,0.0,0.000,317195.6,317195.6,16072,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921171,118814.00
02/08/2016 03:45,2,0.000,ALERT,213.29,305.08,59.970,1454921103,"201051344000569","219011344069620",0.00,-2.00,0,302.98,307.78,0.0,0.0,0.000,324994.2,324994.2,15929,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454921173,118815.00
02/08/2016 03:45,2,0.000,ALERT,213.29,304.78,59.970,1454921103,"201051344000983","219011344069620",0.00,-1.50,0,302.37,307.18,0.0,0.0,0.000,318038.7,318038.7,16215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921174,118816.00
02/08/2016 03:45,2,0.000,ALERT,213.29,304.48,59.938,1454921103,"201051344001158","219011344069620",0.00,-2.50,0,301.77,306.58,0.0,0.0,0.000,313682.2,313682.2,16327,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921176,118817.00
02/08/2016 03:45,2,0.000,ALERT,213.96,305.08,59.944,1454921103,"201051344000576","219011344069620",0.00,-2.00,0,302.37,307.18,0.0,0.0,0.000,318618.4,318618.4,15952,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921178,118818.00
02/08/2016 03:45,2,0.000,ALERT,212.83,301.77,59.965,1454921103,"274151322000087","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,562036.4,562036.4,9843,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454921180,118819.00
02/08/2016 04:00,2,0.000,ALERT,213.74,305.08,59.996,1454922003,"201051344000645","219011344069620",0.00,-1.00,0,302.98,306.58,0.0,0.0,0.000,318017.7,318017.7,16037,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922005,118820.00
02/08/2016 04:00,2,0.000,ALERT,213.06,303.28,60.039,1454922003,"274151322000085","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,589657.2,589657.2,9842,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922007,118821.00
02/08/2016 04:00,2,0.000,ALERT,213.96,304.78,60.007,1454922003,"201051344000633","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,309703.5,309703.5,16328,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922009,118822.00
02/08/2016 04:00,2,0.000,ALERT,213.29,304.78,60.012,1454922003,"201051344000469","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,310484.0,310484.0,16345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922011,118823.00
02/08/2016 04:00,2,0.000,ALERT,212.83,302.98,59.991,1454922003,"201051344000646","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,315880.1,315880.1,20905,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922013,118824.00
02/08/2016 04:00,2,0.000,ALERT,212.38,303.58,60.012,1454922003,"274151322000052","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,597728.9,597728.9,10032,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922015,118825.00
02/08/2016 04:00,2,0.000,ALERT,213.06,302.98,60.018,1454922003,"201051344000585","219011344069620",0.00,-1.50,0,301.47,305.68,0.0,0.0,0.000,320761.2,320761.2,20897,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922016,118826.00
02/08/2016 04:00,2,0.000,ALERT,212.83,303.28,60.012,1454922003,"201051344001230","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,319862.8,319862.8,20759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922018,118827.00
02/08/2016 04:00,2,0.000,ALERT,213.51,303.58,60.018,1454922003,"201051344000582","219011344069620",0.00,-2.50,0,302.68,306.28,0.0,0.0,0.000,313417.3,313417.3,20872,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922020,118828.00
02/08/2016 04:00,2,0.000,ALERT,212.61,303.28,60.012,1454922003,"201051344000955","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,323812.9,323812.9,20862,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922022,118829.00
02/08/2016 04:00,2,0.000,ALERT,212.61,302.37,60.002,1454922003,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,480643.8,480643.8,10319,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922024,118830.00
02/08/2016 04:00,2,0.000,ALERT,213.29,305.38,60.023,1454922003,"201051344000579","219011344069620",0.00,-1.50,0,303.28,307.18,0.0,0.0,0.000,324506.0,324506.0,16291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922025,118831.00
02/08/2016 04:00,2,0.000,ALERT,213.06,303.88,60.007,1454922003,"201051344000890","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,321336.4,321336.4,20823,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922027,118832.00
02/08/2016 04:00,2,0.000,ALERT,213.29,303.28,60.007,1454922003,"201051344000438","219011344069620",0.00,-2.50,0,302.07,305.68,0.0,0.0,0.000,323459.8,323459.8,20880,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922029,118833.00
02/08/2016 04:00,2,0.000,ALERT,213.29,302.68,59.965,1454922003,"201051344000417","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,317238.5,317238.5,20982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922031,118834.00
02/08/2016 04:00,2,0.000,ALERT,213.06,303.28,60.002,1454922003,"274151322000083","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,592042.0,592042.0,10025,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922033,118835.00
02/08/2016 04:00,2,0.000,ALERT,213.51,303.58,59.996,1454922003,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,629175.6,629175.6,10075,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922034,118836.00
02/08/2016 04:00,2,0.000,ALERT,213.29,305.68,59.991,1454922003,"201051344000868","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,309469.1,309469.1,16076,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922036,118837.00
02/08/2016 04:00,2,0.000,ALERT,212.83,304.48,59.996,1454922003,"274151322000095","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,622200.4,622200.4,9916,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922038,118838.00
02/08/2016 04:00,2,0.000,ALERT,213.06,304.48,59.996,1454922003,"201051344000988","219011344069620",0.00,-1.50,0,300.27,306.28,0.0,0.0,0.000,307865.3,307865.3,16338,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922040,118839.00
02/08/2016 04:00,2,0.000,ALERT,212.83,302.37,60.034,1454922003,"201051344001025","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,320958.1,320958.1,20878,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922042,118840.00
02/08/2016 04:00,2,0.000,ALERT,213.29,304.78,59.991,1454922003,"201051344000458","219011344069620",0.00,-0.50,0,302.98,306.88,0.0,0.0,0.000,318128.4,318128.4,16310,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922044,118841.00
02/08/2016 04:00,2,0.000,ALERT,213.74,304.48,59.986,1454922003,"201051344000853","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,316303.0,316303.0,16043,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922045,118842.00
02/08/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1454922003,"201051344000685","219011344069620",0.00,-2.00,0,301.77,305.38,0.0,0.0,0.000,323316.0,323316.0,20765,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922047,118843.00
02/08/2016 04:00,2,0.000,ALERT,213.29,302.98,60.034,1454922003,"201051344000917","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,320936.4,320936.4,20738,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922049,118844.00
02/08/2016 04:00,2,0.000,ALERT,213.29,303.28,59.996,1454922003,"201051344001145","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,325026.8,325026.8,20684,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922051,118845.00
02/08/2016 04:00,2,0.000,ALERT,213.29,302.68,60.002,1454922003,"201051344000651","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,317300.4,317300.4,20910,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922052,118846.00
02/08/2016 04:00,2,0.000,ALERT,212.38,302.37,59.991,1454922003,"274151322000088","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,574396.7,574396.7,9800,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922054,118847.00
02/08/2016 04:00,2,0.000,ALERT,213.29,302.37,59.991,1454922003,"274151322000068","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,480777.6,480777.6,10479,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922056,118848.00
02/08/2016 04:00,2,0.000,ALERT,212.83,303.28,59.996,1454922003,"201051344001135","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,314028.6,314028.6,20902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922058,118849.00
02/08/2016 04:00,2,0.000,ALERT,212.83,305.08,59.991,1454922003,"201051344000594","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,320089.5,320089.5,16311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922060,118850.00
02/08/2016 04:00,2,0.000,ALERT,213.06,302.68,59.986,1454922003,"201051344001203","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,320327.9,320327.9,20876,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922061,118851.00
02/08/2016 04:00,2,0.000,ALERT,212.61,303.28,59.996,1454922003,"274151322000054","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,586839.9,586839.9,9821,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922063,118852.00
02/08/2016 04:00,2,0.000,ALERT,213.51,304.18,59.986,1454922003,"201051344000867","219011344069620",0.00,-1.00,0,302.07,306.58,0.0,0.0,0.000,308937.9,308937.9,16301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922065,118853.00
02/08/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1454922003,"201051344001093","219011344069620",0.00,-1.00,0,301.77,305.38,0.0,0.0,0.000,319244.4,319244.4,20792,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922067,118854.00
02/08/2016 04:00,2,0.000,ALERT,213.06,304.48,59.996,1454922003,"201051344000900","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,324166.0,324166.0,15925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922069,118855.00
02/08/2016 04:00,2,0.000,ALERT,213.29,303.58,59.965,1454922003,"201051344000648","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,317195.6,317195.6,16074,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922070,118856.00
02/08/2016 04:00,2,0.000,ALERT,213.29,305.08,59.996,1454922003,"201051344000569","219011344069620",0.00,-2.00,0,303.58,307.18,0.0,0.0,0.000,324994.2,324994.2,15931,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922072,118857.00
02/08/2016 04:00,2,0.000,ALERT,213.29,304.78,60.002,1454922003,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.58,0.0,0.0,0.000,318038.7,318038.7,16217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922074,118858.00
02/08/2016 04:00,2,0.000,ALERT,213.29,304.48,60.007,1454922003,"201051344001158","219011344069620",0.00,-2.50,0,302.37,305.98,0.0,0.0,0.000,313682.2,313682.2,16329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922076,118859.00
02/08/2016 04:00,2,0.000,ALERT,213.74,305.38,60.028,1454922003,"201051344000576","219011344069620",0.00,-2.00,0,302.98,306.58,0.0,0.0,0.000,318618.4,318618.4,15954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922078,118860.00
02/08/2016 04:00,2,0.000,ALERT,212.83,302.07,59.991,1454922003,"274151322000087","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,562036.4,562036.4,9845,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922079,118861.00
02/08/2016 04:15,2,0.000,ALERT,213.74,304.78,60.023,1454922903,"201051344000645","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,318017.7,318017.7,16039,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922905,118862.00
02/08/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1454922903,"274151322000085","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,589657.2,589657.2,9844,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922907,118863.00
02/08/2016 04:15,2,0.000,ALERT,213.96,304.78,59.981,1454922903,"201051344000633","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,309703.5,309703.5,16330,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922908,118864.00
02/08/2016 04:15,2,0.000,ALERT,213.29,304.48,59.975,1454922903,"201051344000469","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,310484.0,310484.0,16347,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922910,118865.00
02/08/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1454922903,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315880.1,315880.1,20907,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922912,118866.00
02/08/2016 04:15,2,0.000,ALERT,212.61,303.28,60.023,1454922903,"274151322000052","219011344069620",0.00,-2.00,0,299.67,304.78,0.0,0.0,0.000,597728.9,597728.9,10034,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922914,118867.00
02/08/2016 04:15,2,0.000,ALERT,213.06,303.28,59.981,1454922903,"201051344000585","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,320761.2,320761.2,20899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922916,118868.00
02/08/2016 04:15,2,0.000,ALERT,212.83,303.28,59.986,1454922903,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,319862.8,319862.8,20761,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922918,118869.00
02/08/2016 04:15,2,0.000,ALERT,213.74,304.18,59.986,1454922903,"201051344000582","219011344069620",0.00,-2.50,0,301.77,305.38,0.0,0.0,0.000,313417.3,313417.3,20874,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922919,118870.00
02/08/2016 04:15,2,0.000,ALERT,212.61,302.98,59.986,1454922903,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,323812.9,323812.9,20864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922921,118871.00
02/08/2016 04:15,2,0.000,ALERT,212.61,301.47,59.975,1454922903,"274151322000094","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,480643.8,480643.8,10321,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922923,118872.00
