ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 04:15,2,0.000,ALERT,213.06,305.08,60.002,1454922903,"201051344000579","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,324506.0,324506.0,16293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922925,118873.00
02/08/2016 04:15,2,0.000,ALERT,212.61,302.98,59.965,1454922903,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,321336.4,321336.4,20825,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922927,118874.00
02/08/2016 04:15,2,0.000,ALERT,213.06,302.98,59.944,1454922903,"201051344000438","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,323459.8,323459.8,20882,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922929,118875.00
02/08/2016 04:15,2,0.000,ALERT,213.06,302.68,59.991,1454922903,"201051344000417","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,317238.5,317238.5,20984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922931,118876.00
02/08/2016 04:15,2,0.000,ALERT,212.83,302.68,59.991,1454922903,"274151322000083","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,592042.0,592042.0,10027,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922933,118877.00
02/08/2016 04:15,2,0.000,ALERT,213.29,302.07,59.938,1454922903,"274151322000076","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,629175.6,629175.6,10077,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922934,118878.00
02/08/2016 04:15,2,0.000,ALERT,213.29,305.38,59.991,1454922903,"201051344000868","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,309469.1,309469.1,16078,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922936,118879.00
02/08/2016 04:15,2,0.000,ALERT,212.83,303.58,59.975,1454922903,"274151322000095","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,622200.4,622200.4,9918,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922938,118880.00
02/08/2016 04:15,2,0.000,ALERT,212.83,304.18,59.981,1454922903,"201051344000988","219011344069620",0.00,-1.50,0,299.67,306.28,0.0,0.0,0.000,307865.3,307865.3,16340,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922940,118881.00
02/08/2016 04:15,2,0.000,ALERT,212.61,302.07,59.975,1454922903,"201051344001025","219011344069620",0.00,-2.50,0,300.27,305.38,0.0,0.0,0.000,320958.1,320958.1,20880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922942,118882.00
02/08/2016 04:15,2,0.000,ALERT,213.06,304.48,59.975,1454922903,"201051344000458","219011344069620",0.00,-0.50,0,302.07,307.18,0.0,0.0,0.000,318128.4,318128.4,16312,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922944,118883.00
02/08/2016 04:15,2,0.000,ALERT,213.74,304.48,59.975,1454922903,"201051344000853","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,316303.0,316303.0,16045,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922945,118884.00
02/08/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1454922903,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,323316.0,323316.0,20767,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922947,118885.00
02/08/2016 04:15,2,0.000,ALERT,213.06,302.68,59.959,1454922903,"201051344000917","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,320936.4,320936.4,20740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922949,118886.00
02/08/2016 04:15,2,0.000,ALERT,213.29,303.28,59.981,1454922903,"201051344001145","219011344069620",0.00,-2.00,0,301.47,305.38,0.0,0.0,0.000,325026.8,325026.8,20686,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922951,118887.00
02/08/2016 04:15,2,0.000,ALERT,213.06,302.37,59.986,1454922903,"201051344000651","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,317300.4,317300.4,20912,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922953,118888.00
02/08/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1454922903,"274151322000088","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,574396.7,574396.7,9802,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922954,118889.00
02/08/2016 04:15,2,0.000,ALERT,213.51,301.77,59.986,1454922903,"274151322000068","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,480777.6,480777.6,10481,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922956,118890.00
02/08/2016 04:15,2,0.000,ALERT,212.83,302.98,59.965,1454922903,"201051344001135","219011344069620",0.00,-2.00,0,301.17,305.08,0.0,0.0,0.000,314028.6,314028.6,20904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922958,118891.00
02/08/2016 04:15,2,0.000,ALERT,212.83,305.08,59.954,1454922903,"201051344000594","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,320089.5,320089.5,16313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922960,118892.00
02/08/2016 04:15,2,0.000,ALERT,213.06,302.68,59.959,1454922903,"201051344001203","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,320327.9,320327.9,20878,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922962,118893.00
02/08/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1454922903,"274151322000054","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,586839.9,586839.9,9823,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922963,118894.00
02/08/2016 04:15,2,0.000,ALERT,213.51,304.18,60.018,1454922903,"201051344000867","219011344069620",0.00,-1.00,0,301.17,306.58,0.0,0.0,0.000,308937.9,308937.9,16303,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454922965,118895.00
02/08/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1454922903,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,319244.4,319244.4,20794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922967,118896.00
02/08/2016 04:15,2,0.000,ALERT,213.06,304.48,59.991,1454922903,"201051344000900","219011344069620",0.00,-2.00,0,301.47,306.28,0.0,0.0,0.000,324166.0,324166.0,15927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922969,118897.00
02/08/2016 04:15,2,0.000,ALERT,213.29,303.88,59.991,1454922903,"201051344000648","219011344069620",0.00,-3.00,0,301.17,305.98,0.0,0.0,0.000,317195.6,317195.6,16076,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922971,118898.00
02/08/2016 04:15,2,0.000,ALERT,213.29,305.08,60.023,1454922903,"201051344000569","219011344069620",0.00,-2.00,0,302.68,307.18,0.0,0.0,0.000,324994.2,324994.2,15933,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922973,118899.00
02/08/2016 04:15,2,0.000,ALERT,213.06,304.48,59.991,1454922903,"201051344000983","219011344069620",0.00,-1.50,0,302.07,306.58,0.0,0.0,0.000,318038.7,318038.7,16219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922974,118900.00
02/08/2016 04:15,2,0.000,ALERT,213.29,304.48,59.991,1454922903,"201051344001158","219011344069620",0.00,-2.50,0,301.47,305.98,0.0,0.0,0.000,313682.2,313682.2,16331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922976,118901.00
02/08/2016 04:15,2,0.000,ALERT,213.74,305.08,59.991,1454922903,"201051344000576","219011344069620",0.00,-2.00,0,302.07,306.58,0.0,0.0,0.000,318618.4,318618.4,15956,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922978,118902.00
02/08/2016 04:15,2,0.000,ALERT,212.38,301.47,59.986,1454922903,"274151322000087","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,562036.4,562036.4,9847,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454922980,118903.00
02/08/2016 04:30,2,0.000,ALERT,213.51,303.88,59.986,1454923804,"201051344000645","219011344069620",0.00,-1.50,0,302.68,306.28,0.0,0.0,0.000,318017.7,318017.7,16041,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923806,118904.00
02/08/2016 04:30,2,0.000,ALERT,212.61,302.37,59.975,1454923804,"274151322000085","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,589657.2,589657.2,9846,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923807,118905.00
02/08/2016 04:30,2,0.000,ALERT,213.51,303.58,59.981,1454923804,"201051344000633","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,309703.5,309703.5,16332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923809,118906.00
02/08/2016 04:30,2,0.000,ALERT,213.06,303.88,59.981,1454923804,"201051344000469","219011344069620",0.00,-2.50,0,301.77,305.98,0.0,0.0,0.000,310484.0,310484.0,16349,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923811,118907.00
02/08/2016 04:30,2,0.000,ALERT,212.38,302.98,59.981,1454923804,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315880.1,315880.1,20909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923813,118908.00
02/08/2016 04:30,2,0.000,ALERT,212.38,302.07,59.975,1454923804,"274151322000052","219011344069620",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,597728.9,597728.9,10036,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923815,118909.00
02/08/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1454923804,"201051344000585","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,320761.2,320761.2,20901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923816,118910.00
02/08/2016 04:30,2,0.000,ALERT,212.83,303.28,59.970,1454923804,"201051344001230","219011344069620",0.00,-2.00,0,301.47,305.08,0.0,0.0,0.000,319862.8,319862.8,20763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923818,118911.00
02/08/2016 04:30,2,0.000,ALERT,213.29,303.88,59.996,1454923804,"201051344000582","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,313417.3,313417.3,20876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923820,118912.00
02/08/2016 04:30,2,0.000,ALERT,212.38,302.98,59.975,1454923804,"201051344000955","219011344069620",0.00,-2.00,0,301.17,304.48,0.0,0.0,0.000,323812.9,323812.9,20866,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923822,118913.00
02/08/2016 04:30,2,0.000,ALERT,212.38,301.77,59.986,1454923804,"274151322000094","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,480643.8,480643.8,10323,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923824,118914.00
02/08/2016 04:30,2,0.000,ALERT,213.06,304.48,59.959,1454923804,"201051344000579","219011344069620",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,324506.0,324506.0,16295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923825,118915.00
02/08/2016 04:30,2,0.000,ALERT,212.61,303.58,59.970,1454923804,"201051344000890","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,321336.4,321336.4,20827,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923827,118916.00
02/08/2016 04:30,2,0.000,ALERT,212.61,302.68,59.970,1454923804,"201051344000438","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,323459.8,323459.8,20884,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923829,118917.00
02/08/2016 04:30,2,0.000,ALERT,213.06,302.37,59.965,1454923804,"201051344000417","219011344069620",0.00,-2.00,0,300.57,303.88,0.0,0.0,0.000,317238.5,317238.5,20986,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923831,118918.00
02/08/2016 04:30,2,0.000,ALERT,212.83,302.68,59.938,1454923804,"274151322000083","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,592042.0,592042.0,10029,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923833,118919.00
02/08/2016 04:30,2,0.000,ALERT,213.29,303.28,59.959,1454923804,"274151322000076","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,629175.6,629175.6,10079,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923834,118920.00
02/08/2016 04:30,2,0.000,ALERT,213.06,304.78,60.018,1454923804,"201051344000868","219011344069620",0.00,-2.00,0,303.28,307.18,0.0,0.0,0.000,309469.1,309469.1,16080,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923836,118921.00
02/08/2016 04:30,2,0.000,ALERT,212.61,303.58,59.928,1454923804,"274151322000095","219011344069620",0.00,-2.50,0,301.47,304.78,0.0,0.0,0.000,622200.4,622200.4,9920,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923838,118922.00
02/08/2016 04:30,2,0.000,ALERT,212.61,303.58,59.965,1454923804,"201051344000988","219011344069620",0.00,-1.50,0,299.97,305.98,0.0,0.0,0.000,307865.3,307865.3,16342,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923840,118923.00
02/08/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1454923804,"201051344001025","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,320958.1,320958.1,20882,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923842,118924.00
02/08/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1454923804,"201051344000458","219011344069620",0.00,-0.50,0,302.68,307.18,0.0,0.0,0.000,318128.4,318128.4,16314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923844,118925.00
02/08/2016 04:30,2,0.000,ALERT,213.51,303.88,59.981,1454923804,"201051344000853","219011344069620",0.00,-2.50,0,302.37,306.58,0.0,0.0,0.000,316303.0,316303.0,16047,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923845,118926.00
02/08/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1454923804,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.78,0.0,0.0,0.000,323316.0,323316.0,20769,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923847,118927.00
02/08/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1454923804,"201051344000917","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,320936.4,320936.4,20742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923849,118928.00
02/08/2016 04:30,2,0.000,ALERT,213.06,302.98,59.970,1454923804,"201051344001145","219011344069620",0.00,-2.50,0,301.47,305.38,0.0,0.0,0.000,325026.8,325026.8,20688,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923851,118929.00
02/08/2016 04:30,2,0.000,ALERT,212.61,302.07,59.975,1454923804,"201051344000651","219011344069620",0.00,-3.00,0,300.87,304.18,0.0,0.0,0.000,317300.4,317300.4,20914,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923853,118930.00
02/08/2016 04:30,2,0.000,ALERT,212.16,302.37,59.938,1454923804,"274151322000088","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,574396.7,574396.7,9804,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923855,118931.00
02/08/2016 04:30,2,0.000,ALERT,213.29,301.77,59.965,1454923804,"274151322000068","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,480777.6,480777.6,10483,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923857,118932.00
02/08/2016 04:30,2,0.000,ALERT,212.38,302.68,59.954,1454923804,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,314028.6,314028.6,20906,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923859,118933.00
02/08/2016 04:30,2,0.000,ALERT,212.61,304.48,60.007,1454923804,"201051344000594","219011344069620",0.00,-2.00,0,302.37,306.58,0.0,0.0,0.000,320089.5,320089.5,16315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923861,118934.00
02/08/2016 04:30,2,0.000,ALERT,212.61,302.37,59.959,1454923804,"201051344001203","219011344069620",0.00,-2.50,0,301.17,306.28,0.0,0.0,0.000,320327.9,320327.9,20880,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923862,118935.00
02/08/2016 04:30,2,0.000,ALERT,212.61,302.68,59.959,1454923804,"274151322000054","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,586839.9,586839.9,9825,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923864,118936.00
02/08/2016 04:30,2,0.000,ALERT,213.29,303.58,59.959,1454923804,"201051344000867","219011344069620",0.00,-1.00,0,301.77,306.58,0.0,0.0,0.000,308937.9,308937.9,16305,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923866,118937.00
02/08/2016 04:30,2,0.000,ALERT,212.61,302.68,59.965,1454923804,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,319244.4,319244.4,20796,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923868,118938.00
02/08/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1454923804,"201051344000900","219011344069620",0.00,-2.00,0,302.07,305.98,0.0,0.0,0.000,324166.0,324166.0,15929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923869,118939.00
02/08/2016 04:30,2,0.000,ALERT,213.29,303.28,59.959,1454923804,"201051344000648","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,317195.6,317195.6,16078,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923871,118940.00
02/08/2016 04:30,2,0.000,ALERT,213.06,304.48,59.959,1454923804,"201051344000569","219011344069620",0.00,-2.00,0,303.28,306.88,0.0,0.0,0.000,324994.2,324994.2,15935,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923873,118941.00
02/08/2016 04:30,2,0.000,ALERT,212.83,304.18,59.965,1454923804,"201051344000983","219011344069620",0.00,-1.50,0,302.68,306.88,0.0,0.0,0.000,318038.7,318038.7,16221,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454923875,118942.00
02/08/2016 04:30,2,0.000,ALERT,213.06,304.18,59.922,1454923804,"201051344001158","219011344069620",0.00,-2.50,0,302.07,305.98,0.0,0.0,0.000,313682.2,313682.2,16333,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923877,118943.00
02/08/2016 04:30,2,0.000,ALERT,213.29,304.48,59.922,1454923804,"201051344000576","219011344069620",0.00,-2.00,0,302.68,306.28,0.0,0.0,0.000,318618.4,318618.4,15958,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923879,118944.00
02/08/2016 04:30,2,0.000,ALERT,212.61,301.77,59.991,1454923804,"274151322000087","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,562036.4,562036.4,9849,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454923880,118945.00
02/08/2016 04:45,2,0.000,ALERT,213.51,304.48,59.975,1454924703,"201051344000645","219011344069620",0.00,-1.50,0,302.07,305.98,0.0,0.0,0.000,318017.7,318017.7,16043,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924705,118946.00
02/08/2016 04:45,2,0.000,ALERT,212.61,302.07,59.981,1454924703,"274151322000085","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,589657.2,589657.2,9848,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924707,118947.00
02/08/2016 04:45,2,0.000,ALERT,213.74,304.48,59.986,1454924703,"201051344000633","219011344069620",0.00,-2.00,0,300.27,305.38,0.0,0.0,0.000,309703.5,309703.5,16334,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924708,118948.00
02/08/2016 04:45,2,0.000,ALERT,213.06,304.48,59.986,1454924703,"201051344000469","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,310484.0,310484.0,16351,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924710,118949.00
02/08/2016 04:45,2,0.000,ALERT,212.61,303.28,59.996,1454924703,"201051344000646","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,315880.1,315880.1,20911,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924712,118950.00
02/08/2016 04:45,2,0.000,ALERT,212.16,302.37,59.954,1454924703,"274151322000052","219011344069620",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,597728.9,597728.9,10038,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924714,118951.00
02/08/2016 04:45,2,0.000,ALERT,213.06,303.58,59.996,1454924703,"201051344000585","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,320761.2,320761.2,20903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924716,118952.00
02/08/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1454924703,"201051344001230","219011344069620",0.00,-2.00,0,301.17,304.78,0.0,0.0,0.000,319862.8,319862.8,20765,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924718,118953.00
02/08/2016 04:45,2,0.000,ALERT,213.51,304.18,59.975,1454924703,"201051344000582","219011344069620",0.00,-3.00,0,302.07,305.38,0.0,0.0,0.000,313417.3,313417.3,20878,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924720,118954.00
02/08/2016 04:45,2,0.000,ALERT,212.61,302.98,59.991,1454924703,"201051344000955","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,323812.9,323812.9,20868,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924721,118955.00
02/08/2016 04:45,2,0.000,ALERT,212.61,301.77,59.975,1454924703,"274151322000094","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,480643.8,480643.8,10325,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924723,118956.00
02/08/2016 04:45,2,0.000,ALERT,213.06,305.08,59.986,1454924703,"201051344000579","219011344069620",0.00,-2.00,0,302.68,306.58,0.0,0.0,0.000,324506.0,324506.0,16297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924725,118957.00
02/08/2016 04:45,2,0.000,ALERT,212.83,303.58,60.007,1454924703,"201051344000890","219011344069620",0.00,-1.50,0,301.47,305.98,0.0,0.0,0.000,321336.4,321336.4,20829,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924727,118958.00
02/08/2016 04:45,2,0.000,ALERT,213.06,302.98,59.933,1454924703,"201051344000438","219011344069620",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,323459.8,323459.8,20886,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924729,118959.00
02/08/2016 04:45,2,0.000,ALERT,213.06,302.68,60.002,1454924703,"201051344000417","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,317238.5,317238.5,20988,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924730,118960.00
02/08/2016 04:45,2,0.000,ALERT,212.61,302.37,59.975,1454924703,"274151322000083","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,592042.0,592042.0,10031,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924732,118961.00
02/08/2016 04:45,2,0.000,ALERT,213.29,302.37,59.965,1454924703,"274151322000076","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,629175.6,629175.6,10081,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924734,118962.00
02/08/2016 04:45,2,0.000,ALERT,213.06,305.08,59.981,1454924703,"201051344000868","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,309469.1,309469.1,16082,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924736,118963.00
02/08/2016 04:45,2,0.000,ALERT,212.61,303.58,59.981,1454924703,"274151322000095","219011344069620",0.00,-3.00,0,301.77,304.78,0.0,0.0,0.000,622200.4,622200.4,9922,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924738,118964.00
02/08/2016 04:45,2,0.000,ALERT,212.83,304.18,59.970,1454924703,"201051344000988","219011344069620",0.00,-1.50,0,299.67,305.38,0.0,0.0,0.000,307865.3,307865.3,16344,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924739,118965.00
02/08/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1454924703,"201051344001025","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,320958.1,320958.1,20884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924741,118966.00
02/08/2016 04:45,2,0.000,ALERT,213.06,304.78,59.981,1454924703,"201051344000458","219011344069620",0.00,-0.50,0,302.37,306.58,0.0,0.0,0.000,318128.4,318128.4,16316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924743,118967.00
02/08/2016 04:45,2,0.000,ALERT,213.51,304.18,59.986,1454924703,"201051344000853","219011344069620",0.00,-2.00,0,301.77,305.98,0.0,0.0,0.000,316303.0,316303.0,16049,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924745,118968.00
02/08/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1454924703,"201051344000685","219011344069620",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,323316.0,323316.0,20771,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924747,118969.00
02/08/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1454924703,"201051344000917","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,320936.4,320936.4,20744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924748,118970.00
02/08/2016 04:45,2,0.000,ALERT,213.29,303.28,59.970,1454924703,"201051344001145","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,325026.8,325026.8,20690,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924750,118971.00
02/08/2016 04:45,2,0.000,ALERT,212.83,302.07,60.018,1454924703,"201051344000651","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,317300.4,317300.4,20916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924752,118972.00
02/08/2016 04:45,2,0.000,ALERT,212.38,302.07,59.975,1454924703,"274151322000088","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,574396.7,574396.7,9806,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924754,118973.00
02/08/2016 04:45,2,0.000,ALERT,213.29,301.77,59.975,1454924703,"274151322000068","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,480777.6,480777.6,10485,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924755,118974.00
02/08/2016 04:45,2,0.000,ALERT,212.61,302.98,59.975,1454924703,"201051344001135","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,314028.6,314028.6,20908,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924757,118975.00
02/08/2016 04:45,2,0.000,ALERT,212.61,304.78,59.975,1454924703,"201051344000594","219011344069620",0.00,-2.50,0,302.07,306.28,0.0,0.0,0.000,320089.5,320089.5,16317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924759,118976.00
02/08/2016 04:45,2,0.000,ALERT,212.83,302.37,59.970,1454924703,"201051344001203","219011344069620",0.00,-2.50,0,300.57,305.98,0.0,0.0,0.000,320327.9,320327.9,20882,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924761,118977.00
02/08/2016 04:45,2,0.000,ALERT,212.61,302.37,59.970,1454924703,"274151322000054","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,586839.9,586839.9,9827,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924763,118978.00
02/08/2016 04:45,2,0.000,ALERT,213.29,303.58,59.965,1454924703,"201051344000867","219011344069620",0.00,-1.00,0,300.87,306.28,0.0,0.0,0.000,308937.9,308937.9,16307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924765,118979.00
02/08/2016 04:45,2,0.000,ALERT,212.83,302.98,60.012,1454924703,"201051344001093","219011344069620",0.00,-1.00,0,300.87,304.48,0.0,0.0,0.000,319244.4,319244.4,20798,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924766,118980.00
02/08/2016 04:45,2,0.000,ALERT,212.83,304.18,59.975,1454924703,"201051344000900","219011344069620",0.00,-2.00,0,301.77,305.68,0.0,0.0,0.000,324166.0,324166.0,15931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924768,118981.00
02/08/2016 04:45,2,0.000,ALERT,213.29,303.58,59.975,1454924703,"201051344000648","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,317195.6,317195.6,16080,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924770,118982.00
02/08/2016 04:45,2,0.000,ALERT,213.06,304.48,59.970,1454924703,"201051344000569","219011344069620",0.00,-2.00,0,302.68,306.88,0.0,0.0,0.000,324994.2,324994.2,15937,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924772,118983.00
02/08/2016 04:45,2,0.000,ALERT,213.06,304.18,59.970,1454924703,"201051344000983","219011344069620",0.00,-1.50,0,302.07,306.28,0.0,0.0,0.000,318038.7,318038.7,16223,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924774,118984.00
02/08/2016 04:45,2,0.000,ALERT,213.06,303.88,60.018,1454924703,"201051344001158","219011344069620",0.00,-2.50,0,301.77,305.68,0.0,0.0,0.000,313682.2,313682.2,16335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924776,118985.00
02/08/2016 04:45,2,0.000,ALERT,213.51,304.48,59.986,1454924703,"201051344000576","219011344069620",0.00,-2.00,0,302.07,306.28,0.0,0.0,0.000,318618.4,318618.4,15960,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454924777,118986.00
02/08/2016 04:45,2,0.000,ALERT,212.38,300.87,59.970,1454924703,"274151322000087","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,562036.4,562036.4,9851,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454924779,118987.00
02/08/2016 05:00,2,0.000,ALERT,212.61,302.68,59.996,1454925603,"201051344000645","219011344069620",0.00,-1.50,0,301.17,306.28,0.0,0.0,0.000,318017.7,318017.7,16045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925605,118988.00
02/08/2016 05:00,2,0.000,ALERT,212.16,301.77,59.981,1454925603,"274151322000085","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,589657.2,589657.2,9850,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925607,118989.00
02/08/2016 05:00,2,0.000,ALERT,212.83,302.68,59.981,1454925603,"201051344000633","219011344069620",0.00,-2.50,0,299.37,305.68,0.0,0.0,0.000,309703.5,309703.5,16336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925609,118990.00
02/08/2016 05:00,2,0.000,ALERT,212.16,302.68,59.981,1454925603,"201051344000469","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,310484.0,310484.0,16353,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925610,118991.00
02/08/2016 05:00,2,0.000,ALERT,211.70,301.77,59.996,1454925603,"201051344000646","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,315880.1,315880.1,20913,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925612,118992.00
02/08/2016 05:00,2,0.000,ALERT,211.70,302.07,59.991,1454925603,"274151322000052","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,597728.9,597728.9,10040,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925614,118993.00
02/08/2016 05:00,2,0.000,ALERT,211.93,301.77,59.981,1454925603,"201051344000585","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,320761.2,320761.2,20905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925616,118994.00
02/08/2016 05:00,2,0.000,ALERT,211.70,302.37,59.996,1454925603,"201051344001230","219011344069620",0.00,-2.00,0,300.87,305.08,0.0,0.0,0.000,319862.8,319862.8,20767,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925617,118995.00
02/08/2016 05:00,2,0.000,ALERT,212.38,302.68,59.996,1454925603,"201051344000582","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,313417.3,313417.3,20880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925619,118996.00
02/08/2016 05:00,2,0.000,ALERT,211.25,301.47,59.991,1454925603,"201051344000955","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,323812.9,323812.9,20870,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925621,118997.00
02/08/2016 05:00,2,0.000,ALERT,212.16,301.17,59.991,1454925603,"274151322000094","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,480643.8,480643.8,10327,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925623,118998.00
02/08/2016 05:00,2,0.000,ALERT,212.38,303.58,59.991,1454925603,"201051344000579","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,324506.0,324506.0,16299,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925625,118999.00
02/08/2016 05:00,2,0.000,ALERT,211.48,302.07,60.012,1454925603,"201051344000890","219011344069620",0.00,-2.00,0,301.17,306.28,0.0,0.0,0.000,321336.4,321336.4,20831,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925626,119000.00
02/08/2016 05:00,2,0.000,ALERT,211.93,301.77,59.949,1454925603,"201051344000438","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,323459.8,323459.8,20888,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925628,119001.00
02/08/2016 05:00,2,0.000,ALERT,212.16,301.17,59.996,1454925603,"201051344000417","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,317238.5,317238.5,20990,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925630,119002.00
02/08/2016 05:00,2,0.000,ALERT,212.16,302.37,60.023,1454925603,"274151322000083","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,592042.0,592042.0,10033,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925632,119003.00
02/08/2016 05:00,2,0.000,ALERT,212.83,301.77,59.986,1454925603,"274151322000076","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,629175.6,629175.6,10083,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925634,119004.00
02/08/2016 05:00,2,0.000,ALERT,212.38,303.88,60.039,1454925603,"201051344000868","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,309469.1,309469.1,16084,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925636,119005.00
02/08/2016 05:00,2,0.000,ALERT,211.93,302.98,59.981,1454925603,"274151322000095","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,622200.4,622200.4,9924,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925638,119006.00
02/08/2016 05:00,2,0.000,ALERT,211.93,302.68,59.996,1454925603,"201051344000988","219011344069620",0.00,-2.00,0,298.47,305.68,0.0,0.0,0.000,307865.3,307865.3,16346,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925640,119007.00
02/08/2016 05:00,2,0.000,ALERT,211.70,301.17,59.991,1454925603,"201051344001025","219011344069620",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,320958.1,320958.1,20886,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925641,119008.00
02/08/2016 05:00,2,0.000,ALERT,212.16,303.28,59.986,1454925603,"201051344000458","219011344069620",0.00,-0.50,0,301.17,306.58,0.0,0.0,0.000,318128.4,318128.4,16318,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925643,119009.00
02/08/2016 05:00,2,0.000,ALERT,212.83,302.98,59.986,1454925603,"201051344000853","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,316303.0,316303.0,16051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925645,119010.00
02/08/2016 05:00,2,0.000,ALERT,212.16,301.77,59.975,1454925603,"201051344000685","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,323316.0,323316.0,20773,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925647,119011.00
02/08/2016 05:00,2,0.000,ALERT,212.16,301.17,60.007,1454925603,"201051344000917","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,320936.4,320936.4,20746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925648,119012.00
02/08/2016 05:00,2,0.000,ALERT,211.93,302.07,59.981,1454925603,"201051344001145","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,325026.8,325026.8,20692,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925650,119013.00
02/08/2016 05:00,2,0.000,ALERT,211.93,300.87,59.986,1454925603,"201051344000651","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,317300.4,317300.4,20918,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925652,119014.00
02/08/2016 05:00,2,0.000,ALERT,211.70,301.77,60.023,1454925603,"274151322000088","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,574396.7,574396.7,9808,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925654,119015.00
02/08/2016 05:00,2,0.000,ALERT,212.61,300.87,60.028,1454925603,"274151322000068","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,480777.6,480777.6,10487,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925656,119016.00
02/08/2016 05:00,2,0.000,ALERT,211.48,301.77,59.981,1454925603,"201051344001135","219011344069620",0.00,-2.50,0,300.57,305.38,0.0,0.0,0.000,314028.6,314028.6,20910,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925657,119017.00
