ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 05:00,2,0.000,ALERT,211.93,303.58,59.938,1454925603,"201051344000594","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,320089.5,320089.5,16319,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925659,119018.00
02/08/2016 05:00,2,0.000,ALERT,211.70,301.17,59.970,1454925603,"201051344001203","219011344069620",0.00,-2.50,0,300.27,306.28,0.0,0.0,0.000,320327.9,320327.9,20884,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925661,119019.00
02/08/2016 05:00,2,0.000,ALERT,211.93,302.07,60.018,1454925603,"274151322000054","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,586839.9,586839.9,9829,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454925663,119020.00
02/08/2016 05:00,2,0.000,ALERT,212.61,302.98,59.981,1454925603,"201051344000867","219011344069620",0.00,-1.00,0,300.27,305.98,0.0,0.0,0.000,308937.9,308937.9,16309,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925665,119021.00
02/08/2016 05:00,2,0.000,ALERT,211.70,301.47,59.944,1454925603,"201051344001093","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,319244.4,319244.4,20800,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925666,119022.00
02/08/2016 05:00,2,0.000,ALERT,212.38,303.28,60.018,1454925603,"201051344000900","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,324166.0,324166.0,15933,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925668,119023.00
02/08/2016 05:00,2,0.000,ALERT,212.61,302.37,59.991,1454925603,"201051344000648","219011344069620",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,317195.6,317195.6,16082,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925670,119024.00
02/08/2016 05:00,2,0.000,ALERT,212.38,303.88,59.996,1454925603,"201051344000569","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,324994.2,324994.2,15939,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925672,119025.00
02/08/2016 05:00,2,0.000,ALERT,212.38,303.58,59.996,1454925603,"201051344000983","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,318038.7,318038.7,16225,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925673,119026.00
02/08/2016 05:00,2,0.000,ALERT,212.38,302.98,59.981,1454925603,"201051344001158","219011344069620",0.00,-3.00,0,300.57,305.38,0.0,0.0,0.000,313682.2,313682.2,16337,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925675,119027.00
02/08/2016 05:00,2,0.000,ALERT,212.61,303.28,59.986,1454925603,"201051344000576","219011344069620",0.00,-2.00,0,301.17,305.98,0.0,0.0,0.000,318618.4,318618.4,15962,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925677,119028.00
02/08/2016 05:00,2,0.000,ALERT,211.93,300.57,59.970,1454925603,"274151322000087","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,562036.4,562036.4,9853,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454925679,119029.00
02/08/2016 05:15,2,0.000,ALERT,212.38,302.37,59.970,1454926503,"201051344000645","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,318017.7,318017.7,16047,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926505,119030.00
02/08/2016 05:15,2,0.000,ALERT,211.48,300.27,59.954,1454926503,"274151322000085","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,589657.2,589657.2,9852,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926507,119031.00
02/08/2016 05:15,2,0.000,ALERT,212.61,302.37,59.928,1454926503,"201051344000633","219011344069620",0.00,-2.50,0,298.77,304.18,0.0,0.0,0.000,309703.5,309703.5,16338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926508,119032.00
02/08/2016 05:15,2,0.000,ALERT,211.93,302.68,59.922,1454926503,"201051344000469","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,310484.0,310484.0,16355,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926510,119033.00
02/08/2016 05:15,2,0.000,ALERT,211.25,300.87,59.965,1454926503,"201051344000646","219011344069620",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,315880.1,315880.1,20915,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926512,119034.00
02/08/2016 05:15,2,0.000,ALERT,211.03,299.97,59.959,1454926503,"274151322000052","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,597728.9,597728.9,10042,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926514,119035.00
02/08/2016 05:15,2,0.000,ALERT,211.70,301.17,59.970,1454926503,"201051344000585","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,320761.2,320761.2,20907,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926516,119036.00
02/08/2016 05:15,2,0.000,ALERT,211.48,301.17,59.954,1454926503,"201051344001230","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,319862.8,319862.8,20769,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926517,119037.00
02/08/2016 05:15,2,0.000,ALERT,212.16,302.07,59.938,1454926503,"201051344000582","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,313417.3,313417.3,20882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926519,119038.00
02/08/2016 05:15,2,0.000,ALERT,211.03,300.87,60.007,1454926503,"201051344000955","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,323812.9,323812.9,20872,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926521,119039.00
02/08/2016 05:15,2,0.000,ALERT,211.25,299.37,59.970,1454926503,"274151322000094","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,480643.8,480643.8,10329,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926523,119040.00
02/08/2016 05:15,2,0.000,ALERT,211.93,303.28,59.970,1454926503,"201051344000579","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,324506.0,324506.0,16301,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926525,119041.00
02/08/2016 05:15,2,0.000,ALERT,211.48,300.87,59.970,1454926503,"201051344000890","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,321336.4,321336.4,20833,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926526,119042.00
02/08/2016 05:15,2,0.000,ALERT,211.70,300.87,59.975,1454926503,"201051344000438","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,323459.8,323459.8,20890,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926528,119043.00
02/08/2016 05:15,2,0.000,ALERT,211.93,300.57,59.970,1454926503,"201051344000417","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,317238.5,317238.5,20992,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926530,119044.00
02/08/2016 05:15,2,0.000,ALERT,211.25,300.27,59.965,1454926503,"274151322000083","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,592042.0,592042.0,10035,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926532,119045.00
02/08/2016 05:15,2,0.000,ALERT,211.93,300.27,59.975,1454926503,"274151322000076","219011344069620",0.00,-2.50,0,298.47,303.88,0.0,0.0,0.000,629175.6,629175.6,10085,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926534,119046.00
02/08/2016 05:15,2,0.000,ALERT,211.93,302.98,59.975,1454926503,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,309469.1,309469.1,16086,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926536,119047.00
02/08/2016 05:15,2,0.000,ALERT,211.25,301.17,59.954,1454926503,"274151322000095","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,622200.4,622200.4,9926,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926538,119048.00
02/08/2016 05:15,2,0.000,ALERT,211.70,302.37,59.970,1454926503,"201051344000988","219011344069620",0.00,-2.00,0,297.87,304.48,0.0,0.0,0.000,307865.3,307865.3,16348,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926539,119049.00
02/08/2016 05:15,2,0.000,ALERT,211.25,299.97,59.959,1454926503,"201051344001025","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,320958.1,320958.1,20888,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926541,119050.00
02/08/2016 05:15,2,0.000,ALERT,211.70,302.37,59.986,1454926503,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.38,0.0,0.0,0.000,318128.4,318128.4,16320,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926543,119051.00
02/08/2016 05:15,2,0.000,ALERT,212.38,302.07,59.970,1454926503,"201051344000853","219011344069620",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,316303.0,316303.0,16053,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926545,119052.00
02/08/2016 05:15,2,0.000,ALERT,211.93,300.57,59.975,1454926503,"201051344000685","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,323316.0,323316.0,20775,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926547,119053.00
02/08/2016 05:15,2,0.000,ALERT,211.70,300.57,59.970,1454926503,"201051344000917","219011344069620",0.00,-1.00,0,297.87,302.68,0.0,0.0,0.000,320936.4,320936.4,20748,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926548,119054.00
02/08/2016 05:15,2,0.000,ALERT,211.70,300.87,59.975,1454926503,"201051344001145","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,325026.8,325026.8,20694,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926550,119055.00
02/08/2016 05:15,2,0.000,ALERT,211.48,299.97,59.981,1454926503,"201051344000651","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,317300.4,317300.4,20920,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926552,119056.00
02/08/2016 05:15,2,0.000,ALERT,211.03,300.57,59.975,1454926503,"274151322000088","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,574396.7,574396.7,9810,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926554,119057.00
02/08/2016 05:15,2,0.000,ALERT,211.93,299.97,59.965,1454926503,"274151322000068","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,480777.6,480777.6,10489,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926555,119058.00
02/08/2016 05:15,2,0.000,ALERT,211.25,300.57,59.949,1454926503,"201051344001135","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,314028.6,314028.6,20912,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926557,119059.00
02/08/2016 05:15,2,0.000,ALERT,211.48,302.98,60.002,1454926503,"201051344000594","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,320089.5,320089.5,16321,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926559,119060.00
02/08/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1454926503,"201051344001203","219011344069620",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,320327.9,320327.9,20886,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926561,119061.00
02/08/2016 05:15,2,0.000,ALERT,211.03,299.97,59.975,1454926503,"274151322000054","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,586839.9,586839.9,9831,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926563,119062.00
02/08/2016 05:15,2,0.000,ALERT,212.16,302.07,59.970,1454926503,"201051344000867","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,308937.9,308937.9,16311,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926564,119063.00
02/08/2016 05:15,2,0.000,ALERT,211.48,300.57,59.965,1454926503,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,319244.4,319244.4,20802,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926566,119064.00
02/08/2016 05:15,2,0.000,ALERT,211.70,302.37,59.991,1454926503,"201051344000900","219011344069620",0.00,-2.50,0,299.97,305.08,0.0,0.0,0.000,324166.0,324166.0,15935,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926568,119065.00
02/08/2016 05:15,2,0.000,ALERT,212.16,301.77,59.965,1454926503,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,317195.6,317195.6,16084,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926570,119066.00
02/08/2016 05:15,2,0.000,ALERT,211.93,302.98,60.002,1454926503,"201051344000569","219011344069620",0.00,-2.50,0,300.87,305.98,0.0,0.0,0.000,324994.2,324994.2,15941,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926571,119067.00
02/08/2016 05:15,2,0.000,ALERT,211.70,302.68,59.986,1454926503,"201051344000983","219011344069620",0.00,-2.00,0,300.57,305.38,0.0,0.0,0.000,318038.7,318038.7,16227,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926573,119068.00
02/08/2016 05:15,2,0.000,ALERT,211.93,302.37,60.034,1454926503,"201051344001158","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,313682.2,313682.2,16339,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454926575,119069.00
02/08/2016 05:15,2,0.000,ALERT,212.16,302.68,59.996,1454926503,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,318618.4,318618.4,15964,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926577,119070.00
02/08/2016 05:15,2,0.000,ALERT,211.48,299.37,60.007,1454926503,"274151322000087","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,562036.4,562036.4,9855,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454926579,119071.00
02/08/2016 05:30,2,0.000,ALERT,212.16,302.37,59.954,1454927403,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,318017.7,318017.7,16049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927405,119072.00
02/08/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1454927403,"274151322000085","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,589657.2,589657.2,9854,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927407,119073.00
02/08/2016 05:30,2,0.000,ALERT,212.38,302.37,60.023,1454927403,"201051344000633","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,309703.5,309703.5,16340,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927409,119074.00
02/08/2016 05:30,2,0.000,ALERT,211.70,302.37,59.991,1454927403,"201051344000469","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,310484.0,310484.0,16357,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927411,119075.00
02/08/2016 05:30,2,0.000,ALERT,211.48,301.17,59.938,1454927403,"201051344000646","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,315880.1,315880.1,20917,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927412,119076.00
02/08/2016 05:30,2,0.000,ALERT,211.03,301.47,59.981,1454927403,"274151322000052","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,597728.9,597728.9,10044,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927414,119077.00
02/08/2016 05:30,2,0.000,ALERT,211.70,301.17,59.986,1454927403,"201051344000585","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,320761.2,320761.2,20909,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927416,119078.00
02/08/2016 05:30,2,0.000,ALERT,211.48,300.87,59.949,1454927403,"201051344001230","219011344069620",0.00,-3.00,0,299.37,302.98,0.0,0.0,0.000,319862.8,319862.8,20771,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927418,119079.00
02/08/2016 05:30,2,0.000,ALERT,212.16,301.77,59.996,1454927403,"201051344000582","219011344069620",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,313417.3,313417.3,20884,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927420,119080.00
02/08/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1454927403,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,323812.9,323812.9,20874,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927422,119081.00
02/08/2016 05:30,2,0.000,ALERT,211.03,299.67,59.954,1454927403,"274151322000094","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,480643.8,480643.8,10331,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927423,119082.00
02/08/2016 05:30,2,0.000,ALERT,211.48,302.68,59.986,1454927403,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,324506.0,324506.0,16303,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927425,119083.00
02/08/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1454927403,"201051344000890","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,321336.4,321336.4,20835,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927427,119084.00
02/08/2016 05:30,2,0.000,ALERT,211.48,300.27,59.944,1454927403,"201051344000438","219011344069620",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,323459.8,323459.8,20892,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927429,119085.00
02/08/2016 05:30,2,0.000,ALERT,211.70,300.27,59.944,1454927403,"201051344000417","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,317238.5,317238.5,20994,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927431,119086.00
02/08/2016 05:30,2,0.000,ALERT,211.03,299.97,59.959,1454927403,"274151322000083","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,592042.0,592042.0,10037,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927433,119087.00
02/08/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1454927403,"274151322000076","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,629175.6,629175.6,10087,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927434,119088.00
02/08/2016 05:30,2,0.000,ALERT,211.70,302.98,59.922,1454927403,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,309469.1,309469.1,16088,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927436,119089.00
02/08/2016 05:30,2,0.000,ALERT,210.80,300.87,59.959,1454927403,"274151322000095","219011344069620",0.00,-3.00,0,299.37,302.68,0.0,0.0,0.000,622200.4,622200.4,9928,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927438,119090.00
02/08/2016 05:30,2,0.000,ALERT,211.25,302.07,59.965,1454927403,"201051344000988","219011344069620",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,307865.3,307865.3,16350,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927440,119091.00
02/08/2016 05:30,2,0.000,ALERT,211.25,299.97,59.959,1454927403,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,320958.1,320958.1,20890,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927442,119092.00
02/08/2016 05:30,2,0.000,ALERT,211.25,301.77,59.959,1454927403,"201051344000458","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,318128.4,318128.4,16322,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927444,119093.00
02/08/2016 05:30,2,0.000,ALERT,212.16,302.07,59.954,1454927403,"201051344000853","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,316303.0,316303.0,16055,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927446,119094.00
02/08/2016 05:30,2,0.000,ALERT,211.70,300.57,59.928,1454927403,"201051344000685","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,323316.0,323316.0,20777,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927447,119095.00
02/08/2016 05:30,2,0.000,ALERT,211.70,300.27,59.981,1454927403,"201051344000917","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,320936.4,320936.4,20750,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927449,119096.00
02/08/2016 05:30,2,0.000,ALERT,211.70,300.87,60.002,1454927403,"201051344001145","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,325026.8,325026.8,20696,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927451,119097.00
02/08/2016 05:30,2,0.000,ALERT,211.48,299.97,59.959,1454927403,"201051344000651","219011344069620",0.00,-4.00,0,298.47,301.77,0.0,0.0,0.000,317300.4,317300.4,20922,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927453,119098.00
02/08/2016 05:30,2,0.000,ALERT,210.80,299.67,59.922,1454927403,"274151322000088","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,574396.7,574396.7,9812,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927455,119099.00
02/08/2016 05:30,2,0.000,ALERT,211.93,299.37,59.959,1454927403,"274151322000068","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,480777.6,480777.6,10491,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927456,119100.00
02/08/2016 05:30,2,0.000,ALERT,211.03,300.57,59.954,1454927403,"201051344001135","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,314028.6,314028.6,20914,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927458,119101.00
02/08/2016 05:30,2,0.000,ALERT,211.25,302.68,59.917,1454927403,"201051344000594","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,320089.5,320089.5,16323,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927460,119102.00
02/08/2016 05:30,2,0.000,ALERT,211.48,300.27,59.996,1454927403,"201051344001203","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,320327.9,320327.9,20888,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927462,119103.00
02/08/2016 05:30,2,0.000,ALERT,210.80,299.97,59.975,1454927403,"274151322000054","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,586839.9,586839.9,9833,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927464,119104.00
02/08/2016 05:30,2,0.000,ALERT,211.93,301.77,59.965,1454927403,"201051344000867","219011344069620",0.00,-2.00,0,299.37,304.48,0.0,0.0,0.000,308937.9,308937.9,16313,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927466,119105.00
02/08/2016 05:30,2,0.000,ALERT,211.25,300.27,59.959,1454927403,"201051344001093","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,319244.4,319244.4,20804,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927467,119106.00
02/08/2016 05:30,2,0.000,ALERT,211.25,301.77,59.912,1454927403,"201051344000900","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,324166.0,324166.0,15937,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927469,119107.00
02/08/2016 05:30,2,0.000,ALERT,211.93,301.47,59.959,1454927403,"201051344000648","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,317195.6,317195.6,16086,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927471,119108.00
02/08/2016 05:30,2,0.000,ALERT,211.48,302.68,59.965,1454927403,"201051344000569","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,324994.2,324994.2,15943,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927473,119109.00
02/08/2016 05:30,2,0.000,ALERT,211.48,302.37,59.959,1454927403,"201051344000983","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,318038.7,318038.7,16229,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927475,119110.00
02/08/2016 05:30,2,0.000,ALERT,211.70,302.07,60.002,1454927403,"201051344001158","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,313682.2,313682.2,16341,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927477,119111.00
02/08/2016 05:30,2,0.000,ALERT,212.16,302.68,59.965,1454927403,"201051344000576","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,318618.4,318618.4,15966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454927478,119112.00
02/08/2016 05:30,2,0.000,ALERT,211.03,299.07,59.959,1454927403,"274151322000087","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,562036.4,562036.4,9857,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454927480,119113.00
02/08/2016 05:45,2,0.000,ALERT,212.38,302.07,59.959,1454928304,"201051344000645","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,318017.7,318017.7,16051,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928306,119114.00
02/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.965,1454928304,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,589657.2,589657.2,9856,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928308,119115.00
02/08/2016 05:45,2,0.000,ALERT,212.38,302.07,59.965,1454928304,"201051344000633","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,309703.5,309703.5,16342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928309,119116.00
02/08/2016 05:45,2,0.000,ALERT,211.93,302.07,59.991,1454928304,"201051344000469","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,310484.0,310484.0,16359,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928311,119117.00
02/08/2016 05:45,2,0.000,ALERT,211.25,300.87,59.954,1454928304,"201051344000646","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,315880.1,315880.1,20919,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928313,119118.00
02/08/2016 05:45,2,0.000,ALERT,211.25,300.27,59.959,1454928304,"274151322000052","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,597728.9,597728.9,10046,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928315,119119.00
02/08/2016 05:45,2,0.000,ALERT,211.70,300.87,59.959,1454928304,"201051344000585","219011344069620",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,320761.2,320761.2,20911,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928317,119120.00
02/08/2016 05:45,2,0.000,ALERT,211.25,300.87,59.959,1454928304,"201051344001230","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,319862.8,319862.8,20773,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928318,119121.00
02/08/2016 05:45,2,0.000,ALERT,212.16,302.07,59.975,1454928304,"201051344000582","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,313417.3,313417.3,20886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928320,119122.00
02/08/2016 05:45,2,0.000,ALERT,211.03,300.87,59.907,1454928304,"201051344000955","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,323812.9,323812.9,20876,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928322,119123.00
02/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.959,1454928304,"274151322000094","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,480643.8,480643.8,10333,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928324,119124.00
02/08/2016 05:45,2,0.000,ALERT,211.93,302.68,60.002,1454928304,"201051344000579","219011344069620",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,324506.0,324506.0,16305,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928325,119125.00
02/08/2016 05:45,2,0.000,ALERT,211.48,301.17,59.959,1454928304,"201051344000890","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,321336.4,321336.4,20837,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928327,119126.00
02/08/2016 05:45,2,0.000,ALERT,211.48,300.87,59.959,1454928304,"201051344000438","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,323459.8,323459.8,20894,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928329,119127.00
02/08/2016 05:45,2,0.000,ALERT,211.93,300.57,59.954,1454928304,"201051344000417","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,317238.5,317238.5,20996,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928331,119128.00
02/08/2016 05:45,2,0.000,ALERT,211.48,300.87,59.949,1454928304,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,592042.0,592042.0,10039,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928333,119129.00
02/08/2016 05:45,2,0.000,ALERT,211.93,300.57,59.959,1454928304,"274151322000076","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,629175.6,629175.6,10089,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928335,119130.00
02/08/2016 05:45,2,0.000,ALERT,211.70,302.68,59.965,1454928304,"201051344000868","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,309469.1,309469.1,16090,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928337,119131.00
02/08/2016 05:45,2,0.000,ALERT,211.48,301.77,60.007,1454928304,"274151322000095","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,622200.4,622200.4,9930,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928339,119132.00
02/08/2016 05:45,2,0.000,ALERT,211.70,302.07,59.959,1454928304,"201051344000988","219011344069620",0.00,-2.50,0,297.26,303.88,0.0,0.0,0.000,307865.3,307865.3,16352,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928341,119133.00
02/08/2016 05:45,2,0.000,ALERT,211.25,300.27,59.965,1454928304,"201051344001025","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,320958.1,320958.1,20892,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928343,119134.00
02/08/2016 05:45,2,0.000,ALERT,211.93,302.68,59.954,1454928304,"201051344000458","219011344069620",0.00,-1.50,0,299.97,305.08,0.0,0.0,0.000,318128.4,318128.4,16324,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928344,119135.00
02/08/2016 05:45,2,0.000,ALERT,212.38,302.07,59.938,1454928304,"201051344000853","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,316303.0,316303.0,16057,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928346,119136.00
02/08/2016 05:45,2,0.000,ALERT,211.93,300.87,59.959,1454928304,"201051344000685","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,323316.0,323316.0,20779,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928348,119137.00
02/08/2016 05:45,2,0.000,ALERT,211.70,300.57,59.917,1454928304,"201051344000917","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,320936.4,320936.4,20752,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928350,119138.00
02/08/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1454928304,"201051344001145","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,325026.8,325026.8,20698,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928352,119139.00
02/08/2016 05:45,2,0.000,ALERT,211.48,300.27,59.938,1454928304,"201051344000651","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,317300.4,317300.4,20924,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928353,119140.00
02/08/2016 05:45,2,0.000,ALERT,211.03,299.97,59.965,1454928304,"274151322000088","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,574396.7,574396.7,9814,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928355,119141.00
02/08/2016 05:45,2,0.000,ALERT,211.93,299.67,59.954,1454928304,"274151322000068","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,480777.6,480777.6,10493,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928357,119142.00
02/08/2016 05:45,2,0.000,ALERT,211.25,300.87,60.012,1454928304,"201051344001135","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,314028.6,314028.6,20916,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928359,119143.00
02/08/2016 05:45,2,0.000,ALERT,211.48,302.68,59.991,1454928304,"201051344000594","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,320089.5,320089.5,16325,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928360,119144.00
02/08/2016 05:45,2,0.000,ALERT,211.70,300.87,59.975,1454928304,"201051344001203","219011344069620",0.00,-3.50,0,298.47,304.78,0.0,0.0,0.000,320327.9,320327.9,20890,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928362,119145.00
02/08/2016 05:45,2,0.000,ALERT,211.25,300.27,59.970,1454928304,"274151322000054","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,586839.9,586839.9,9835,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928364,119146.00
02/08/2016 05:45,2,0.000,ALERT,212.16,302.07,59.981,1454928304,"201051344000867","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,308937.9,308937.9,16315,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454928366,119147.00
02/08/2016 05:45,2,0.000,ALERT,211.48,300.87,59.975,1454928304,"201051344001093","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,319244.4,319244.4,20806,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928368,119148.00
02/08/2016 05:45,2,0.000,ALERT,211.48,302.07,59.981,1454928304,"201051344000900","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,324166.0,324166.0,15939,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928369,119149.00
02/08/2016 05:45,2,0.000,ALERT,211.93,301.17,59.970,1454928304,"201051344000648","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,317195.6,317195.6,16088,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928371,119150.00
02/08/2016 05:45,2,0.000,ALERT,211.70,302.37,59.986,1454928304,"201051344000569","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,324994.2,324994.2,15945,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928373,119151.00
02/08/2016 05:45,2,0.000,ALERT,211.70,302.37,59.991,1454928304,"201051344000983","219011344069620",0.00,-3.00,0,299.97,304.78,0.0,0.0,0.000,318038.7,318038.7,16231,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928375,119152.00
02/08/2016 05:45,2,0.000,ALERT,211.93,301.77,59.938,1454928304,"201051344001158","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,313682.2,313682.2,16343,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928377,119153.00
02/08/2016 05:45,2,0.000,ALERT,212.16,302.37,59.981,1454928304,"201051344000576","219011344069620",0.00,-3.50,0,299.97,304.48,0.0,0.0,0.000,318618.4,318618.4,15968,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928378,119154.00
02/08/2016 05:45,2,0.000,ALERT,211.48,298.77,60.012,1454928304,"274151322000087","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,562036.4,562036.4,9859,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454928380,119155.00
02/08/2016 06:00,2,0.000,ALERT,211.70,300.87,59.965,1454929203,"201051344000645","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,318017.7,318017.7,16053,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929205,119156.00
02/08/2016 06:00,2,0.000,ALERT,210.57,299.07,59.928,1454929203,"274151322000085","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,589657.2,589657.2,9858,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929207,119157.00
02/08/2016 06:00,2,0.000,ALERT,211.70,300.57,59.965,1454929203,"201051344000633","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,309703.5,309703.5,16344,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929209,119158.00
02/08/2016 06:00,2,0.000,ALERT,211.25,300.57,59.954,1454929203,"201051344000469","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,310484.0,310484.0,16361,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929210,119159.00
02/08/2016 06:00,2,0.000,ALERT,210.35,299.07,59.965,1454929203,"201051344000646","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,315880.1,315880.1,20921,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929212,119160.00
02/08/2016 06:00,2,0.000,ALERT,210.12,299.07,59.938,1454929203,"274151322000052","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,597728.9,597728.9,10048,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929214,119161.00
02/08/2016 06:00,2,0.000,ALERT,210.35,299.07,59.938,1454929203,"201051344000585","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,320761.2,320761.2,20913,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929216,119162.00
