ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 06:00,2,0.000,ALERT,210.12,299.07,59.996,1454929203,"201051344001230","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,319862.8,319862.8,20775,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929218,119163.00
02/08/2016 06:00,2,0.000,ALERT,210.80,299.97,59.991,1454929203,"201051344000582","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,313417.3,313417.3,20888,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929219,119164.00
02/08/2016 06:00,2,0.000,ALERT,209.90,298.77,59.981,1454929203,"201051344000955","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,323812.9,323812.9,20878,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929221,119165.00
02/08/2016 06:00,2,0.000,ALERT,210.35,298.47,59.944,1454929203,"274151322000094","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,480643.8,480643.8,10335,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929223,119166.00
02/08/2016 06:00,2,0.000,ALERT,211.03,301.17,59.938,1454929203,"201051344000579","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,324506.0,324506.0,16307,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929225,119167.00
02/08/2016 06:00,2,0.000,ALERT,210.35,299.67,59.944,1454929203,"201051344000890","219011344069620",0.00,-3.00,0,298.17,303.88,0.0,0.0,0.000,321336.4,321336.4,20839,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929226,119168.00
02/08/2016 06:00,2,0.000,ALERT,210.80,299.37,59.954,1454929203,"201051344000438","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,323459.8,323459.8,20896,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929228,119169.00
02/08/2016 06:00,2,0.000,ALERT,210.80,298.77,59.949,1454929203,"201051344000417","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,317238.5,317238.5,20998,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929230,119170.00
02/08/2016 06:00,2,0.000,ALERT,210.35,299.37,59.981,1454929203,"274151322000083","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,592042.0,592042.0,10041,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929232,119171.00
02/08/2016 06:00,2,0.000,ALERT,210.80,299.37,59.912,1454929203,"274151322000076","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,629175.6,629175.6,10091,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929234,119172.00
02/08/2016 06:00,2,0.000,ALERT,211.03,301.47,59.944,1454929203,"201051344000868","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,309469.1,309469.1,16092,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929236,119173.00
02/08/2016 06:00,2,0.000,ALERT,210.35,299.97,59.949,1454929203,"274151322000095","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,622200.4,622200.4,9932,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929238,119174.00
02/08/2016 06:00,2,0.000,ALERT,210.80,300.27,59.949,1454929203,"201051344000988","219011344069620",0.00,-3.00,0,297.26,303.28,0.0,0.0,0.000,307865.3,307865.3,16354,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929239,119175.00
02/08/2016 06:00,2,0.000,ALERT,210.12,298.17,59.949,1454929203,"201051344001025","219011344069620",0.00,-4.00,0,296.96,303.28,0.0,0.0,0.000,320958.1,320958.1,20894,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929241,119176.00
02/08/2016 06:00,2,0.000,ALERT,210.80,300.87,59.938,1454929203,"201051344000458","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,318128.4,318128.4,16326,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929243,119177.00
02/08/2016 06:00,2,0.000,ALERT,211.48,300.27,59.944,1454929203,"201051344000853","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,316303.0,316303.0,16059,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929245,119178.00
02/08/2016 06:00,2,0.000,ALERT,210.80,298.77,59.986,1454929203,"201051344000685","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,323316.0,323316.0,20781,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929247,119179.00
02/08/2016 06:00,2,0.000,ALERT,210.80,298.77,59.938,1454929203,"201051344000917","219011344069620",0.00,-2.00,0,296.36,302.07,0.0,0.0,0.000,320936.4,320936.4,20754,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929248,119180.00
02/08/2016 06:00,2,0.000,ALERT,210.80,299.37,59.938,1454929203,"201051344001145","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,325026.8,325026.8,20700,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929250,119181.00
02/08/2016 06:00,2,0.000,ALERT,210.57,298.17,59.933,1454929203,"201051344000651","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,317300.4,317300.4,20926,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929252,119182.00
02/08/2016 06:00,2,0.000,ALERT,209.90,299.07,59.938,1454929203,"274151322000088","219011344069620",0.00,-2.50,0,296.66,301.47,0.0,0.0,0.000,574396.7,574396.7,9816,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929254,119183.00
02/08/2016 06:00,2,0.000,ALERT,210.80,297.87,59.938,1454929203,"274151322000068","219011344069620",0.00,-2.50,0,296.66,301.17,0.0,0.0,0.000,480777.6,480777.6,10495,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929256,119184.00
02/08/2016 06:00,2,0.000,ALERT,210.12,299.37,59.944,1454929203,"201051344001135","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,314028.6,314028.6,20918,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929257,119185.00
02/08/2016 06:00,2,0.000,ALERT,210.80,301.17,59.938,1454929203,"201051344000594","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,320089.5,320089.5,16327,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929259,119186.00
02/08/2016 06:00,2,0.000,ALERT,210.57,298.77,59.944,1454929203,"201051344001203","219011344069620",0.00,-3.50,0,297.57,304.48,0.0,0.0,0.000,320327.9,320327.9,20892,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929261,119187.00
02/08/2016 06:00,2,0.000,ALERT,210.12,299.07,59.949,1454929203,"274151322000054","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,586839.9,586839.9,9837,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929263,119188.00
02/08/2016 06:00,2,0.000,ALERT,211.48,300.27,59.938,1454929203,"201051344000867","219011344069620",0.00,-2.50,0,298.77,303.88,0.0,0.0,0.000,308937.9,308937.9,16317,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929265,119189.00
02/08/2016 06:00,2,0.000,ALERT,210.35,298.77,59.933,1454929203,"201051344001093","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,319244.4,319244.4,20808,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929266,119190.00
02/08/2016 06:00,2,0.000,ALERT,211.03,300.87,59.938,1454929203,"201051344000900","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,324166.0,324166.0,15941,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929268,119191.00
02/08/2016 06:00,2,0.000,ALERT,211.25,299.97,59.938,1454929203,"201051344000648","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,317195.6,317195.6,16090,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929270,119192.00
02/08/2016 06:00,2,0.000,ALERT,211.03,301.17,59.933,1454929203,"201051344000569","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,324994.2,324994.2,15947,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929272,119193.00
02/08/2016 06:00,2,0.000,ALERT,211.03,300.87,59.938,1454929203,"201051344000983","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,318038.7,318038.7,16233,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454929274,119194.00
02/08/2016 06:00,2,0.000,ALERT,211.25,300.57,59.933,1454929203,"201051344001158","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,313682.2,313682.2,16345,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929276,119195.00
02/08/2016 06:00,2,0.000,ALERT,211.48,301.17,59.938,1454929203,"201051344000576","219011344069620",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,318618.4,318618.4,15970,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929277,119196.00
02/08/2016 06:00,2,0.000,ALERT,210.35,297.57,59.933,1454929203,"274151322000087","219011344069620",0.00,-2.00,0,296.06,300.87,0.0,0.0,0.000,562036.4,562036.4,9861,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454929279,119197.00
02/08/2016 06:15,2,0.000,ALERT,210.80,299.37,59.965,1454930103,"201051344000645","219011344069620",0.00,-3.00,0,298.47,304.48,0.0,0.0,0.000,318017.7,318017.7,16055,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930105,119198.00
02/08/2016 06:15,2,0.000,ALERT,210.35,298.17,59.959,1454930103,"274151322000085","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,589657.2,589657.2,9860,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930107,119199.00
02/08/2016 06:15,2,0.000,ALERT,211.03,299.37,59.954,1454930103,"201051344000633","219011344069620",0.00,-3.50,0,296.66,304.78,0.0,0.0,0.000,309703.5,309703.5,16346,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930109,119200.00
02/08/2016 06:15,2,0.000,ALERT,210.57,299.67,59.965,1454930103,"201051344000469","219011344069620",0.00,-4.00,0,297.26,304.48,0.0,0.0,0.000,310484.0,310484.0,16363,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930111,119201.00
02/08/2016 06:15,2,0.000,ALERT,209.90,298.47,60.012,1454930103,"201051344000646","219011344069620",0.00,-4.00,0,296.36,307.18,0.0,0.0,0.000,315880.1,315880.1,20923,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930113,119202.00
02/08/2016 06:15,2,0.000,ALERT,209.90,298.47,59.959,1454930103,"274151322000052","219011344069620",0.00,-3.50,0,296.36,302.07,0.0,0.0,0.000,597728.9,597728.9,10050,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930114,119203.00
02/08/2016 06:15,2,0.000,ALERT,210.35,298.77,59.970,1454930103,"201051344000585","219011344069620",0.00,-3.00,0,296.36,306.88,0.0,0.0,0.000,320761.2,320761.2,20915,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930116,119204.00
02/08/2016 06:15,2,0.000,ALERT,210.12,298.77,59.965,1454930103,"201051344001230","219011344069620",0.00,-3.50,0,296.96,307.78,0.0,0.0,0.000,319862.8,319862.8,20777,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930118,119205.00
02/08/2016 06:15,2,0.000,ALERT,210.57,299.07,59.965,1454930103,"201051344000582","219011344069620",0.00,-4.00,0,297.87,307.78,0.0,0.0,0.000,313417.3,313417.3,20890,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930120,119206.00
02/08/2016 06:15,2,0.000,ALERT,209.90,298.47,59.996,1454930103,"201051344000955","219011344069620",0.00,-3.50,0,296.96,307.18,0.0,0.0,0.000,323812.9,323812.9,20880,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930122,119207.00
02/08/2016 06:15,2,0.000,ALERT,209.90,297.26,59.959,1454930103,"274151322000094","219011344069620",0.00,-5.00,0,296.06,301.17,0.0,0.0,0.000,480643.8,480643.8,10337,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930124,119208.00
02/08/2016 06:15,2,0.000,ALERT,210.35,299.97,59.970,1454930103,"201051344000579","219011344069620",0.00,-3.50,0,299.07,305.08,0.0,0.0,0.000,324506.0,324506.0,16309,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930125,119209.00
02/08/2016 06:15,2,0.000,ALERT,209.90,298.77,59.965,1454930103,"201051344000890","219011344069620",0.00,-3.00,0,297.57,308.69,0.0,0.0,0.000,321336.4,321336.4,20841,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930127,119210.00
02/08/2016 06:15,2,0.000,ALERT,210.12,298.17,59.981,1454930103,"201051344000438","219011344069620",0.00,-4.00,0,296.96,307.78,0.0,0.0,0.000,323459.8,323459.8,20898,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930129,119211.00
02/08/2016 06:15,2,0.000,ALERT,210.35,297.87,59.975,1454930103,"201051344000417","219011344069620",0.00,-3.50,0,296.36,306.88,0.0,0.0,0.000,317238.5,317238.5,21000,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930131,119212.00
02/08/2016 06:15,2,0.000,ALERT,210.12,298.47,59.965,1454930103,"274151322000083","219011344069620",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,592042.0,592042.0,10043,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930133,119213.00
02/08/2016 06:15,2,0.000,ALERT,210.57,298.17,59.970,1454930103,"274151322000076","219011344069620",0.00,-3.50,0,296.36,302.37,0.0,0.0,0.000,629175.6,629175.6,10093,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930135,119214.00
02/08/2016 06:15,2,0.000,ALERT,210.57,300.27,59.981,1454930103,"201051344000868","219011344069620",0.00,-3.50,0,299.07,305.68,0.0,0.0,0.000,309469.1,309469.1,16094,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930137,119215.00
02/08/2016 06:15,2,0.000,ALERT,210.12,298.77,59.938,1454930103,"274151322000095","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,622200.4,622200.4,9934,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930138,119216.00
02/08/2016 06:15,2,0.000,ALERT,210.12,298.77,59.991,1454930103,"201051344000988","219011344069620",0.00,-3.50,0,295.76,304.18,0.0,0.0,0.000,307865.3,307865.3,16356,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930140,119217.00
02/08/2016 06:15,2,0.000,ALERT,209.90,297.57,59.970,1454930103,"201051344001025","219011344069620",0.00,-4.00,0,296.36,307.78,0.0,0.0,0.000,320958.1,320958.1,20896,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930142,119218.00
02/08/2016 06:15,2,0.000,ALERT,210.12,299.37,59.981,1454930103,"201051344000458","219011344069620",0.00,-2.50,0,298.47,304.78,0.0,0.0,0.000,318128.4,318128.4,16328,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930144,119219.00
02/08/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1454930103,"201051344000853","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,316303.0,316303.0,16061,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930146,119220.00
02/08/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1454930103,"201051344000685","219011344069620",0.00,-3.50,0,296.96,308.09,0.0,0.0,0.000,323316.0,323316.0,20783,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930147,119221.00
02/08/2016 06:15,2,0.000,ALERT,210.35,297.87,59.928,1454930103,"201051344000917","219011344069620",0.00,-2.50,0,295.46,306.28,0.0,0.0,0.000,320936.4,320936.4,20756,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930149,119222.00
02/08/2016 06:15,2,0.000,ALERT,210.35,298.47,59.944,1454930103,"201051344001145","219011344069620",0.00,-4.00,0,297.26,308.69,0.0,0.0,0.000,325026.8,325026.8,20702,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930151,119223.00
02/08/2016 06:15,2,0.000,ALERT,210.35,297.87,59.965,1454930103,"201051344000651","219011344069620",0.00,-5.00,0,296.36,306.58,0.0,0.0,0.000,317300.4,317300.4,20928,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930153,119224.00
02/08/2016 06:15,2,0.000,ALERT,209.67,296.96,59.965,1454930103,"274151322000088","219011344069620",0.00,-2.50,0,296.06,301.47,0.0,0.0,0.000,574396.7,574396.7,9818,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930155,119225.00
02/08/2016 06:15,2,0.000,ALERT,210.57,297.26,59.965,1454930103,"274151322000068","219011344069620",0.00,-2.50,0,295.76,301.17,0.0,0.0,0.000,480777.6,480777.6,10497,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930156,119226.00
02/08/2016 06:15,2,0.000,ALERT,209.90,298.47,59.975,1454930103,"201051344001135","219011344069620",0.00,-3.50,0,296.96,307.48,0.0,0.0,0.000,314028.6,314028.6,20920,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930158,119227.00
02/08/2016 06:15,2,0.000,ALERT,210.12,299.67,59.991,1454930103,"201051344000594","219011344069620",0.00,-4.00,0,298.17,305.38,0.0,0.0,0.000,320089.5,320089.5,16329,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930160,119228.00
02/08/2016 06:15,2,0.000,ALERT,210.12,298.17,59.981,1454930103,"201051344001203","219011344069620",0.00,-4.00,0,296.66,308.69,0.0,0.0,0.000,320327.9,320327.9,20894,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930162,119229.00
02/08/2016 06:15,2,0.000,ALERT,209.90,298.47,59.970,1454930103,"274151322000054","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,586839.9,586839.9,9839,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930163,119230.00
02/08/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1454930103,"201051344000867","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,308937.9,308937.9,16319,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930165,119231.00
02/08/2016 06:15,2,0.000,ALERT,210.12,298.47,59.975,1454930103,"201051344001093","219011344069620",0.00,-2.50,0,296.66,306.88,0.0,0.0,0.000,319244.4,319244.4,20810,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930167,119232.00
02/08/2016 06:15,2,0.000,ALERT,210.35,299.37,59.975,1454930103,"201051344000900","219011344069620",0.00,-4.00,0,297.87,304.48,0.0,0.0,0.000,324166.0,324166.0,15943,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454930169,119233.00
02/08/2016 06:15,2,0.000,ALERT,210.57,298.47,59.975,1454930103,"201051344000648","219011344069620",0.00,-5.00,0,297.57,304.18,0.0,0.0,0.000,317195.6,317195.6,16092,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930171,119234.00
02/08/2016 06:15,2,0.000,ALERT,210.57,299.97,59.981,1454930103,"201051344000569","219011344069620",0.00,-3.50,0,298.77,305.08,0.0,0.0,0.000,324994.2,324994.2,15949,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930173,119235.00
02/08/2016 06:15,2,0.000,ALERT,210.35,299.37,59.944,1454930103,"201051344000983","219011344069620",0.00,-3.50,0,298.47,304.48,0.0,0.0,0.000,318038.7,318038.7,16235,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930174,119236.00
02/08/2016 06:15,2,0.000,ALERT,210.35,299.07,59.981,1454930103,"201051344001158","219011344069620",0.00,-5.00,0,297.87,304.48,0.0,0.0,0.000,313682.2,313682.2,16347,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930176,119237.00
02/08/2016 06:15,2,0.000,ALERT,211.03,299.97,59.975,1454930103,"201051344000576","219011344069620",0.00,-4.00,0,298.47,305.08,0.0,0.0,0.000,318618.4,318618.4,15972,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930178,119238.00
02/08/2016 06:15,2,0.000,ALERT,210.12,296.96,60.012,1454930103,"274151322000087","219011344069620",0.00,-2.50,0,295.46,300.87,0.0,0.0,0.000,562036.4,562036.4,9863,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454930180,119239.00
02/08/2016 06:30,2,0.000,ALERT,211.70,300.57,59.991,1454931003,"201051344000645","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,318017.7,318017.7,16057,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931005,119240.00
02/08/2016 06:30,2,0.000,ALERT,210.35,298.17,59.986,1454931003,"274151322000085","219011344069620",0.00,-3.50,0,296.06,299.97,0.0,0.0,0.000,589657.2,589657.2,9862,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931007,119241.00
02/08/2016 06:30,2,0.000,ALERT,211.93,300.27,59.959,1454931003,"201051344000633","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,309703.5,309703.5,16348,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931009,119242.00
02/08/2016 06:30,2,0.000,ALERT,211.48,300.57,59.965,1454931003,"201051344000469","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,310484.0,310484.0,16365,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931011,119243.00
02/08/2016 06:30,2,0.000,ALERT,210.57,299.07,59.981,1454931003,"201051344000646","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,315880.1,315880.1,20925,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931013,119244.00
02/08/2016 06:30,2,0.000,ALERT,209.90,298.47,59.991,1454931003,"274151322000052","219011344069620",0.00,-3.50,0,295.76,300.27,0.0,0.0,0.000,597728.9,597728.9,10052,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931014,119245.00
02/08/2016 06:30,2,0.000,ALERT,210.80,299.07,59.954,1454931003,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,320761.2,320761.2,20917,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931016,119246.00
02/08/2016 06:30,2,0.000,ALERT,210.35,298.77,59.965,1454931003,"201051344001230","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,319862.8,319862.8,20779,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931018,119247.00
02/08/2016 06:30,2,0.000,ALERT,211.03,299.37,59.986,1454931003,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,313417.3,313417.3,20892,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931020,119248.00
02/08/2016 06:30,2,0.000,ALERT,209.90,298.47,59.949,1454931003,"201051344000955","219011344069620",0.00,-4.00,0,296.66,300.27,0.0,0.0,0.000,323812.9,323812.9,20882,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931022,119249.00
02/08/2016 06:30,2,0.000,ALERT,210.12,297.26,59.954,1454931003,"274151322000094","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,480643.8,480643.8,10339,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931023,119250.00
02/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.949,1454931003,"201051344000579","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,324506.0,324506.0,16311,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931025,119251.00
02/08/2016 06:30,2,0.000,ALERT,210.35,298.77,59.954,1454931003,"201051344000890","219011344069620",0.00,-3.50,0,296.06,301.47,0.0,0.0,0.000,321336.4,321336.4,20843,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931027,119252.00
02/08/2016 06:30,2,0.000,ALERT,210.57,298.47,59.975,1454931003,"201051344000438","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,323459.8,323459.8,20900,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931029,119253.00
02/08/2016 06:30,2,0.000,ALERT,210.57,297.87,59.959,1454931003,"201051344000417","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,317238.5,317238.5,21002,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931031,119254.00
02/08/2016 06:30,2,0.000,ALERT,210.35,298.47,59.965,1454931003,"274151322000083","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,592042.0,592042.0,10045,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931033,119255.00
02/08/2016 06:30,2,0.000,ALERT,210.80,298.17,59.975,1454931003,"274151322000076","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,629175.6,629175.6,10095,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931034,119256.00
02/08/2016 06:30,2,0.000,ALERT,211.25,301.17,59.954,1454931003,"201051344000868","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,309469.1,309469.1,16096,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931036,119257.00
02/08/2016 06:30,2,0.000,ALERT,210.12,299.07,59.959,1454931003,"274151322000095","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,622200.4,622200.4,9936,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931038,119258.00
02/08/2016 06:30,2,0.000,ALERT,211.03,300.27,59.912,1454931003,"201051344000988","219011344069620",0.00,-3.50,0,294.86,302.37,0.0,0.0,0.000,307865.3,307865.3,16358,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931040,119259.00
02/08/2016 06:30,2,0.000,ALERT,210.35,297.87,59.944,1454931003,"201051344001025","219011344069620",0.00,-5.00,0,295.46,301.17,0.0,0.0,0.000,320958.1,320958.1,20898,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931042,119260.00
02/08/2016 06:30,2,0.000,ALERT,211.25,300.57,59.912,1454931003,"201051344000458","219011344069620",0.00,-2.50,0,297.57,303.58,0.0,0.0,0.000,318128.4,318128.4,16330,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931044,119261.00
02/08/2016 06:30,2,0.000,ALERT,211.70,300.27,59.944,1454931003,"201051344000853","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,316303.0,316303.0,16063,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931046,119262.00
02/08/2016 06:30,2,0.000,ALERT,210.80,298.17,59.949,1454931003,"201051344000685","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,323316.0,323316.0,20785,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931047,119263.00
02/08/2016 06:30,2,0.000,ALERT,210.35,297.57,59.944,1454931003,"201051344000917","219011344069620",0.00,-2.50,0,295.46,299.97,0.0,0.0,0.000,320936.4,320936.4,20758,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931049,119264.00
02/08/2016 06:30,2,0.000,ALERT,210.35,298.17,59.949,1454931003,"201051344001145","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,325026.8,325026.8,20704,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931051,119265.00
02/08/2016 06:30,2,0.000,ALERT,210.35,297.57,59.912,1454931003,"201051344000651","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,317300.4,317300.4,20930,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931053,119266.00
02/08/2016 06:30,2,0.000,ALERT,209.67,297.57,59.938,1454931003,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,574396.7,574396.7,9820,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931055,119267.00
02/08/2016 06:30,2,0.000,ALERT,210.80,297.26,59.959,1454931003,"274151322000068","219011344069620",0.00,-3.00,0,295.46,299.07,0.0,0.0,0.000,480777.6,480777.6,10499,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931056,119268.00
02/08/2016 06:30,2,0.000,ALERT,209.90,298.17,59.949,1454931003,"201051344001135","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,314028.6,314028.6,20922,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931058,119269.00
02/08/2016 06:30,2,0.000,ALERT,210.80,300.87,59.944,1454931003,"201051344000594","219011344069620",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,320089.5,320089.5,16331,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931060,119270.00
02/08/2016 06:30,2,0.000,ALERT,210.12,297.57,59.944,1454931003,"201051344001203","219011344069620",0.00,-4.00,0,296.36,302.07,0.0,0.0,0.000,320327.9,320327.9,20896,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931062,119271.00
02/08/2016 06:30,2,0.000,ALERT,209.90,298.17,59.944,1454931003,"274151322000054","219011344069620",0.00,-2.50,0,295.76,300.27,0.0,0.0,0.000,586839.9,586839.9,9841,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931064,119272.00
02/08/2016 06:30,2,0.000,ALERT,211.70,300.27,59.949,1454931003,"201051344000867","219011344069620",0.00,-3.00,0,296.66,302.98,0.0,0.0,0.000,308937.9,308937.9,16321,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931065,119273.00
02/08/2016 06:30,2,0.000,ALERT,210.35,297.87,59.917,1454931003,"201051344001093","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,319244.4,319244.4,20812,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931067,119274.00
02/08/2016 06:30,2,0.000,ALERT,211.25,300.57,59.949,1454931003,"201051344000900","219011344069620",0.00,-4.00,0,296.96,302.37,0.0,0.0,0.000,324166.0,324166.0,15945,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931069,119275.00
02/08/2016 06:30,2,0.000,ALERT,211.25,299.67,59.944,1454931003,"201051344000648","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,317195.6,317195.6,16094,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931071,119276.00
02/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.959,1454931003,"201051344000569","219011344069620",0.00,-4.00,0,298.17,303.58,0.0,0.0,0.000,324994.2,324994.2,15951,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931073,119277.00
02/08/2016 06:30,2,0.000,ALERT,211.25,300.87,59.922,1454931003,"201051344000983","219011344069620",0.00,-3.50,0,297.26,302.98,0.0,0.0,0.000,318038.7,318038.7,16237,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931074,119278.00
02/08/2016 06:30,2,0.000,ALERT,211.25,300.27,59.954,1454931003,"201051344001158","219011344069620",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,313682.2,313682.2,16349,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931076,119279.00
02/08/2016 06:30,2,0.000,ALERT,211.93,301.17,59.954,1454931003,"201051344000576","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,318618.4,318618.4,15974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931078,119280.00
02/08/2016 06:30,2,0.000,ALERT,210.12,296.66,59.949,1454931003,"274151322000087","219011344069620",0.00,-2.50,0,294.86,299.07,0.0,0.0,0.000,562036.4,562036.4,9865,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931080,119281.00
02/08/2016 06:45,2,0.000,ALERT,212.38,301.47,59.959,1454931904,"201051344000645","219011344069620",0.00,-3.50,0,298.77,306.58,0.0,0.0,0.000,318017.7,318017.7,16059,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931906,119282.00
02/08/2016 06:45,2,0.000,ALERT,210.80,298.77,59.975,1454931904,"274151322000085","219011344069620",0.00,-3.50,0,296.36,301.77,0.0,0.0,0.000,589657.2,589657.2,9864,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931907,119283.00
02/08/2016 06:45,2,0.000,ALERT,212.83,301.47,59.965,1454931904,"201051344000633","219011344069620",0.00,-4.00,0,296.96,306.58,0.0,0.0,0.000,309703.5,309703.5,16350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931909,119284.00
02/08/2016 06:45,2,0.000,ALERT,212.16,301.47,59.959,1454931904,"201051344000469","219011344069620",0.00,-5.50,0,297.57,306.58,0.0,0.0,0.000,310484.0,310484.0,16367,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931911,119285.00
02/08/2016 06:45,2,0.000,ALERT,210.57,299.07,59.965,1454931904,"201051344000646","219011344069620",0.00,-5.00,0,296.36,305.08,0.0,0.0,0.000,315880.1,315880.1,20927,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931913,119286.00
02/08/2016 06:45,2,0.000,ALERT,210.35,299.37,59.949,1454931904,"274151322000052","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,597728.9,597728.9,10054,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931914,119287.00
02/08/2016 06:45,2,0.000,ALERT,210.80,299.37,59.938,1454931904,"201051344000585","219011344069620",0.00,-3.50,0,296.36,305.08,0.0,0.0,0.000,320761.2,320761.2,20919,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931916,119288.00
02/08/2016 06:45,2,0.000,ALERT,210.57,299.37,59.970,1454931904,"201051344001230","219011344069620",0.00,-4.00,0,296.66,305.68,0.0,0.0,0.000,319862.8,319862.8,20781,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931918,119289.00
02/08/2016 06:45,2,0.000,ALERT,211.25,299.97,59.970,1454931904,"201051344000582","219011344069620",0.00,-5.00,0,297.57,305.98,0.0,0.0,0.000,313417.3,313417.3,20894,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931920,119290.00
02/08/2016 06:45,2,0.000,ALERT,210.35,299.07,59.965,1454931904,"201051344000955","219011344069620",0.00,-4.00,0,296.36,305.38,0.0,0.0,0.000,323812.9,323812.9,20884,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931922,119291.00
02/08/2016 06:45,2,0.000,ALERT,210.57,298.47,59.959,1454931904,"274151322000094","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,480643.8,480643.8,10341,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931924,119292.00
02/08/2016 06:45,2,0.000,ALERT,211.93,302.37,59.986,1454931904,"201051344000579","219011344069620",0.00,-4.00,0,299.37,307.18,0.0,0.0,0.000,324506.0,324506.0,16313,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931925,119293.00
02/08/2016 06:45,2,0.000,ALERT,210.57,299.37,59.965,1454931904,"201051344000890","219011344069620",0.00,-3.50,0,296.96,306.58,0.0,0.0,0.000,321336.4,321336.4,20845,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931927,119294.00
02/08/2016 06:45,2,0.000,ALERT,210.80,298.77,59.996,1454931904,"201051344000438","219011344069620",0.00,-5.00,0,296.66,305.68,0.0,0.0,0.000,323459.8,323459.8,20902,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931929,119295.00
02/08/2016 06:45,2,0.000,ALERT,210.80,298.47,59.965,1454931904,"201051344000417","219011344069620",0.00,-4.00,0,295.46,304.78,0.0,0.0,0.000,317238.5,317238.5,21004,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931931,119296.00
02/08/2016 06:45,2,0.000,ALERT,210.80,299.37,59.954,1454931904,"274151322000083","219011344069620",0.00,-3.50,0,296.06,302.98,0.0,0.0,0.000,592042.0,592042.0,10047,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931933,119297.00
02/08/2016 06:45,2,0.000,ALERT,211.25,298.47,59.970,1454931904,"274151322000076","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,629175.6,629175.6,10097,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931935,119298.00
02/08/2016 06:45,2,0.000,ALERT,212.16,302.68,59.959,1454931904,"201051344000868","219011344069620",0.00,-4.00,0,299.37,307.48,0.0,0.0,0.000,309469.1,309469.1,16098,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931936,119299.00
02/08/2016 06:45,2,0.000,ALERT,210.80,299.97,59.959,1454931904,"274151322000095","219011344069620",0.00,-5.00,0,297.26,303.28,0.0,0.0,0.000,622200.4,622200.4,9938,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931938,119300.00
02/08/2016 06:45,2,0.000,ALERT,211.70,301.47,59.959,1454931904,"201051344000988","219011344069620",0.00,-4.00,0,296.06,306.28,0.0,0.0,0.000,307865.3,307865.3,16360,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931940,119301.00
02/08/2016 06:45,2,0.000,ALERT,210.57,298.47,59.965,1454931904,"201051344001025","219011344069620",0.00,-5.00,0,295.76,305.68,0.0,0.0,0.000,320958.1,320958.1,20900,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931942,119302.00
02/08/2016 06:45,2,0.000,ALERT,211.93,302.07,59.933,1454931904,"201051344000458","219011344069620",0.00,-2.50,0,298.77,306.88,0.0,0.0,0.000,318128.4,318128.4,16332,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931944,119303.00
02/08/2016 06:45,2,0.000,ALERT,212.61,301.77,59.959,1454931904,"201051344000853","219011344069620",0.00,-5.00,0,298.77,306.28,0.0,0.0,0.000,316303.0,316303.0,16065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931946,119304.00
02/08/2016 06:45,2,0.000,ALERT,211.25,299.07,59.965,1454931904,"201051344000685","219011344069620",0.00,-4.00,0,295.76,305.38,0.0,0.0,0.000,323316.0,323316.0,20787,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931947,119305.00
02/08/2016 06:45,2,0.000,ALERT,211.03,298.77,59.959,1454931904,"201051344000917","219011344069620",0.00,-3.00,0,295.16,304.18,0.0,0.0,0.000,320936.4,320936.4,20760,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931949,119306.00
02/08/2016 06:45,2,0.000,ALERT,211.03,299.07,59.944,1454931904,"201051344001145","219011344069620",0.00,-5.00,0,296.06,306.28,0.0,0.0,0.000,325026.8,325026.8,20706,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931951,119307.00
