ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 06:45,2,0.000,ALERT,211.03,298.47,59.949,1454931904,"201051344000651","219011344069620",0.00,-5.50,0,296.06,304.78,0.0,0.0,0.000,317300.4,317300.4,20932,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931953,119308.00
02/08/2016 06:45,2,0.000,ALERT,210.35,298.77,59.970,1454931904,"274151322000088","219011344069620",0.00,-3.00,0,295.76,301.77,0.0,0.0,0.000,574396.7,574396.7,9822,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931955,119309.00
02/08/2016 06:45,2,0.000,ALERT,211.25,298.17,59.949,1454931904,"274151322000068","219011344069620",0.00,-3.00,0,295.76,301.47,0.0,0.0,0.000,480777.6,480777.6,10501,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931956,119310.00
02/08/2016 06:45,2,0.000,ALERT,210.57,299.07,59.970,1454931904,"201051344001135","219011344069620",0.00,-4.00,0,296.36,305.68,0.0,0.0,0.000,314028.6,314028.6,20924,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454931958,119311.00
02/08/2016 06:45,2,0.000,ALERT,211.70,302.07,60.002,1454931904,"201051344000594","219011344069620",0.00,-4.00,0,298.17,307.18,0.0,0.0,0.000,320089.5,320089.5,16333,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931960,119312.00
02/08/2016 06:45,2,0.000,ALERT,211.03,298.77,59.928,1454931904,"201051344001203","219011344069620",0.00,-5.00,0,295.76,306.58,0.0,0.0,0.000,320327.9,320327.9,20898,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931962,119313.00
02/08/2016 06:45,2,0.000,ALERT,210.57,298.77,59.959,1454931904,"274151322000054","219011344069620",0.00,-3.50,0,296.06,302.68,0.0,0.0,0.000,586839.9,586839.9,9843,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931964,119314.00
02/08/2016 06:45,2,0.000,ALERT,212.38,301.17,59.959,1454931904,"201051344000867","219011344069620",0.00,-3.50,0,297.87,306.58,0.0,0.0,0.000,308937.9,308937.9,16323,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931966,119315.00
02/08/2016 06:45,2,0.000,ALERT,210.80,298.77,59.970,1454931904,"201051344001093","219011344069620",0.00,-3.00,0,296.06,304.78,0.0,0.0,0.000,319244.4,319244.4,20814,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931968,119316.00
02/08/2016 06:45,2,0.000,ALERT,211.93,301.77,59.965,1454931904,"201051344000900","219011344069620",0.00,-5.00,0,298.47,306.58,0.0,0.0,0.000,324166.0,324166.0,15947,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931969,119317.00
02/08/2016 06:45,2,0.000,ALERT,212.16,300.87,59.949,1454931904,"201051344000648","219011344069620",0.00,-5.50,0,297.87,305.98,0.0,0.0,0.000,317195.6,317195.6,16096,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931971,119318.00
02/08/2016 06:45,2,0.000,ALERT,212.16,302.37,59.970,1454931904,"201051344000569","219011344069620",0.00,-4.00,0,299.37,307.18,0.0,0.0,0.000,324994.2,324994.2,15953,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931973,119319.00
02/08/2016 06:45,2,0.000,ALERT,211.93,301.77,59.965,1454931904,"201051344000983","219011344069620",0.00,-4.00,0,299.07,306.58,0.0,0.0,0.000,318038.7,318038.7,16239,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931975,119320.00
02/08/2016 06:45,2,0.000,ALERT,212.16,301.77,60.018,1454931904,"201051344001158","219011344069620",0.00,-5.50,0,298.47,306.58,0.0,0.0,0.000,313682.2,313682.2,16351,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931977,119321.00
02/08/2016 06:45,2,0.000,ALERT,212.61,302.07,59.965,1454931904,"201051344000576","219011344069620",0.00,-5.00,0,298.77,307.18,0.0,0.0,0.000,318618.4,318618.4,15976,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931978,119322.00
02/08/2016 06:45,2,0.000,ALERT,210.57,297.57,59.965,1454931904,"274151322000087","219011344069620",0.00,-3.00,0,295.16,301.47,0.0,0.0,0.000,562036.4,562036.4,9867,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454931980,119323.00
02/08/2016 07:00,2,0.000,ALERT,211.70,300.27,59.965,1454932803,"201051344000645","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,318017.7,318017.7,16061,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932805,119324.00
02/08/2016 07:00,2,0.000,ALERT,209.90,297.26,59.970,1454932803,"274151322000085","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,589657.2,589657.2,9866,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932807,119325.00
02/08/2016 07:00,2,0.000,ALERT,211.93,300.27,59.959,1454932803,"201051344000633","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,309703.5,309703.5,16352,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932809,119326.00
02/08/2016 07:00,2,0.000,ALERT,211.25,300.57,59.965,1454932803,"201051344000469","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,310484.0,310484.0,16369,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932811,119327.00
02/08/2016 07:00,2,0.000,ALERT,209.67,297.87,59.970,1454932803,"201051344000646","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,315880.1,315880.1,20929,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932812,119328.00
02/08/2016 07:00,2,0.000,ALERT,209.67,298.17,59.933,1454932803,"274151322000052","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,597728.9,597728.9,10056,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932814,119329.00
02/08/2016 07:00,2,0.000,ALERT,210.12,298.17,60.002,1454932803,"201051344000585","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,320761.2,320761.2,20921,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932816,119330.00
02/08/2016 07:00,2,0.000,ALERT,210.12,298.17,59.970,1454932803,"201051344001230","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,319862.8,319862.8,20783,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932818,119331.00
02/08/2016 07:00,2,0.000,ALERT,210.57,299.07,59.959,1454932803,"201051344000582","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,313417.3,313417.3,20896,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932820,119332.00
02/08/2016 07:00,2,0.000,ALERT,209.67,297.87,59.959,1454932803,"201051344000955","219011344069620",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,323812.9,323812.9,20886,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932822,119333.00
02/08/2016 07:00,2,0.000,ALERT,210.12,296.96,59.954,1454932803,"274151322000094","219011344069620",0.00,-5.50,0,295.46,299.67,0.0,0.0,0.000,480643.8,480643.8,10343,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932823,119334.00
02/08/2016 07:00,2,0.000,ALERT,211.03,300.57,59.944,1454932803,"201051344000579","219011344069620",0.00,-4.00,0,299.67,304.18,0.0,0.0,0.000,324506.0,324506.0,16315,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932825,119335.00
02/08/2016 07:00,2,0.000,ALERT,209.67,298.17,59.954,1454932803,"201051344000890","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,321336.4,321336.4,20847,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932827,119336.00
02/08/2016 07:00,2,0.000,ALERT,210.12,297.87,59.959,1454932803,"201051344000438","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,323459.8,323459.8,20904,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932829,119337.00
02/08/2016 07:00,2,0.000,ALERT,210.35,297.26,59.949,1454932803,"201051344000417","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,317238.5,317238.5,21006,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932831,119338.00
02/08/2016 07:00,2,0.000,ALERT,210.12,297.87,59.959,1454932803,"274151322000083","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,592042.0,592042.0,10049,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932832,119339.00
02/08/2016 07:00,2,0.000,ALERT,210.57,297.87,59.959,1454932803,"274151322000076","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,629175.6,629175.6,10099,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932834,119340.00
02/08/2016 07:00,2,0.000,ALERT,211.03,300.57,59.954,1454932803,"201051344000868","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,309469.1,309469.1,16100,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932836,119341.00
02/08/2016 07:00,2,0.000,ALERT,209.90,298.17,59.991,1454932803,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,622200.4,622200.4,9940,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932838,119342.00
02/08/2016 07:00,2,0.000,ALERT,210.80,299.97,59.949,1454932803,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.98,0.0,0.0,0.000,307865.3,307865.3,16362,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932840,119343.00
02/08/2016 07:00,2,0.000,ALERT,209.44,296.66,59.959,1454932803,"201051344001025","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,320958.1,320958.1,20902,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932842,119344.00
02/08/2016 07:00,2,0.000,ALERT,211.03,300.27,59.954,1454932803,"201051344000458","219011344069620",0.00,-3.00,0,299.07,304.18,0.0,0.0,0.000,318128.4,318128.4,16334,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932843,119345.00
02/08/2016 07:00,2,0.000,ALERT,211.70,300.27,59.954,1454932803,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,316303.0,316303.0,16067,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932845,119346.00
02/08/2016 07:00,2,0.000,ALERT,210.12,297.26,59.944,1454932803,"201051344000685","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,323316.0,323316.0,20789,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932847,119347.00
02/08/2016 07:00,2,0.000,ALERT,210.12,296.96,59.928,1454932803,"201051344000917","219011344069620",0.00,-3.00,0,295.46,300.27,0.0,0.0,0.000,320936.4,320936.4,20762,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932849,119348.00
02/08/2016 07:00,2,0.000,ALERT,210.12,297.87,59.949,1454932803,"201051344001145","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,325026.8,325026.8,20708,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932851,119349.00
02/08/2016 07:00,2,0.000,ALERT,209.67,296.66,59.954,1454932803,"201051344000651","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,317300.4,317300.4,20934,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932852,119350.00
02/08/2016 07:00,2,0.000,ALERT,209.44,296.66,59.954,1454932803,"274151322000088","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,574396.7,574396.7,9824,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932854,119351.00
02/08/2016 07:00,2,0.000,ALERT,210.57,296.06,59.944,1454932803,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.67,0.0,0.0,0.000,480777.6,480777.6,10503,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932856,119352.00
02/08/2016 07:00,2,0.000,ALERT,209.44,297.26,59.944,1454932803,"201051344001135","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,314028.6,314028.6,20926,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932858,119353.00
02/08/2016 07:00,2,0.000,ALERT,210.80,300.87,59.949,1454932803,"201051344000594","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,320089.5,320089.5,16335,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932859,119354.00
02/08/2016 07:00,2,0.000,ALERT,209.90,296.96,59.949,1454932803,"201051344001203","219011344069620",0.00,-5.00,0,296.36,302.07,0.0,0.0,0.000,320327.9,320327.9,20900,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932861,119355.00
02/08/2016 07:00,2,0.000,ALERT,209.67,296.96,59.959,1454932803,"274151322000054","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,586839.9,586839.9,9845,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932863,119356.00
02/08/2016 07:00,2,0.000,ALERT,211.48,299.67,59.965,1454932803,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,308937.9,308937.9,16325,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932865,119357.00
02/08/2016 07:00,2,0.000,ALERT,209.67,297.26,59.949,1454932803,"201051344001093","219011344069620",0.00,-3.00,0,296.36,300.27,0.0,0.0,0.000,319244.4,319244.4,20816,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932867,119358.00
02/08/2016 07:00,2,0.000,ALERT,210.80,299.97,59.949,1454932803,"201051344000900","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,324166.0,324166.0,15949,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454932868,119359.00
02/08/2016 07:00,2,0.000,ALERT,211.25,299.37,60.007,1454932803,"201051344000648","219011344069620",0.00,-6.00,0,298.17,303.28,0.0,0.0,0.000,317195.6,317195.6,16098,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932870,119360.00
02/08/2016 07:00,2,0.000,ALERT,211.25,300.57,59.996,1454932803,"201051344000569","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,324994.2,324994.2,15955,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932872,119361.00
02/08/2016 07:00,2,0.000,ALERT,210.80,300.27,59.959,1454932803,"201051344000983","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,318038.7,318038.7,16241,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932874,119362.00
02/08/2016 07:00,2,0.000,ALERT,211.25,299.97,59.954,1454932803,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,313682.2,313682.2,16353,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932876,119363.00
02/08/2016 07:00,2,0.000,ALERT,211.48,300.57,59.922,1454932803,"201051344000576","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,318618.4,318618.4,15978,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932878,119364.00
02/08/2016 07:00,2,0.000,ALERT,209.90,295.76,59.970,1454932803,"274151322000087","219011344069620",0.00,-3.00,0,294.86,299.67,0.0,0.0,0.000,562036.4,562036.4,9869,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454932879,119365.00
02/08/2016 07:15,2,0.000,ALERT,212.83,301.77,59.922,1454933703,"201051344000645","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,318017.7,318017.7,16063,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933705,119366.00
02/08/2016 07:15,2,0.000,ALERT,210.80,297.87,59.959,1454933703,"274151322000085","219011344069620",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,589657.2,589657.2,9868,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933707,119367.00
02/08/2016 07:15,2,0.000,ALERT,212.83,301.17,60.002,1454933703,"201051344000633","219011344069620",0.00,-5.00,0,296.66,303.28,0.0,0.0,0.000,309703.5,309703.5,16354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933709,119368.00
02/08/2016 07:15,2,0.000,ALERT,212.38,301.77,59.954,1454933703,"201051344000469","219011344069620",0.00,-5.50,0,297.57,303.58,0.0,0.0,0.000,310484.0,310484.0,16371,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933711,119369.00
02/08/2016 07:15,2,0.000,ALERT,211.25,300.27,59.928,1454933703,"201051344000646","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,315880.1,315880.1,20931,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933712,119370.00
02/08/2016 07:15,2,0.000,ALERT,210.80,299.07,59.954,1454933703,"274151322000052","219011344069620",0.00,-5.00,0,296.06,301.47,0.0,0.0,0.000,597728.9,597728.9,10058,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933714,119371.00
02/08/2016 07:15,2,0.000,ALERT,211.70,300.57,59.965,1454933703,"201051344000585","219011344069620",0.00,-4.00,0,295.46,302.37,0.0,0.0,0.000,320761.2,320761.2,20923,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933716,119372.00
02/08/2016 07:15,2,0.000,ALERT,211.48,300.57,59.970,1454933703,"201051344001230","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,319862.8,319862.8,20785,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933718,119373.00
02/08/2016 07:15,2,0.000,ALERT,212.38,301.47,59.975,1454933703,"201051344000582","219011344069620",0.00,-5.50,0,296.96,303.28,0.0,0.0,0.000,313417.3,313417.3,20898,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933720,119374.00
02/08/2016 07:15,2,0.000,ALERT,211.25,300.57,59.922,1454933703,"201051344000955","219011344069620",0.00,-5.00,0,295.76,302.37,0.0,0.0,0.000,323812.9,323812.9,20888,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933721,119375.00
02/08/2016 07:15,2,0.000,ALERT,210.80,297.57,59.959,1454933703,"274151322000094","219011344069620",0.00,-5.50,0,295.46,300.87,0.0,0.0,0.000,480643.8,480643.8,10345,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933723,119376.00
02/08/2016 07:15,2,0.000,ALERT,212.16,302.07,59.970,1454933703,"201051344000579","219011344069620",0.00,-4.00,0,299.07,304.48,0.0,0.0,0.000,324506.0,324506.0,16317,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933725,119377.00
02/08/2016 07:15,2,0.000,ALERT,211.25,300.27,59.954,1454933703,"201051344000890","219011344069620",0.00,-4.00,0,296.06,303.28,0.0,0.0,0.000,321336.4,321336.4,20849,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933727,119378.00
02/08/2016 07:15,2,0.000,ALERT,211.70,299.97,60.007,1454933703,"201051344000438","219011344069620",0.00,-5.50,0,296.06,302.68,0.0,0.0,0.000,323459.8,323459.8,20906,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933729,119379.00
02/08/2016 07:15,2,0.000,ALERT,211.93,299.67,59.959,1454933703,"201051344000417","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,317238.5,317238.5,21008,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933730,119380.00
02/08/2016 07:15,2,0.000,ALERT,211.03,299.07,59.922,1454933703,"274151322000083","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,592042.0,592042.0,10051,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933732,119381.00
02/08/2016 07:15,2,0.000,ALERT,211.48,297.87,59.959,1454933703,"274151322000076","219011344069620",0.00,-5.00,0,296.06,301.77,0.0,0.0,0.000,629175.6,629175.6,10101,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933734,119382.00
02/08/2016 07:15,2,0.000,ALERT,212.16,302.37,59.970,1454933703,"201051344000868","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,309469.1,309469.1,16102,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933736,119383.00
02/08/2016 07:15,2,0.000,ALERT,210.80,299.37,59.959,1454933703,"274151322000095","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,622200.4,622200.4,9942,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933737,119384.00
02/08/2016 07:15,2,0.000,ALERT,211.70,301.17,59.970,1454933703,"201051344000988","219011344069620",0.00,-4.00,0,295.76,303.28,0.0,0.0,0.000,307865.3,307865.3,16364,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933739,119385.00
02/08/2016 07:15,2,0.000,ALERT,211.48,299.67,59.949,1454933703,"201051344001025","219011344069620",0.00,-5.50,0,295.16,302.68,0.0,0.0,0.000,320958.1,320958.1,20904,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933741,119386.00
02/08/2016 07:15,2,0.000,ALERT,212.16,301.77,59.970,1454933703,"201051344000458","219011344069620",0.00,-3.00,0,298.47,304.18,0.0,0.0,0.000,318128.4,318128.4,16336,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933743,119387.00
02/08/2016 07:15,2,0.000,ALERT,212.83,301.47,59.965,1454933703,"201051344000853","219011344069620",0.00,-5.50,0,298.17,303.58,0.0,0.0,0.000,316303.0,316303.0,16069,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933745,119388.00
02/08/2016 07:15,2,0.000,ALERT,212.16,300.57,59.949,1454933703,"201051344000685","219011344069620",0.00,-5.00,0,295.46,302.37,0.0,0.0,0.000,323316.0,323316.0,20791,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933747,119389.00
02/08/2016 07:15,2,0.000,ALERT,211.70,299.97,59.965,1454933703,"201051344000917","219011344069620",0.00,-3.50,0,294.26,301.77,0.0,0.0,0.000,320936.4,320936.4,20764,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933748,119390.00
02/08/2016 07:15,2,0.000,ALERT,211.93,300.57,59.975,1454933703,"201051344001145","219011344069620",0.00,-5.00,0,295.76,302.98,0.0,0.0,0.000,325026.8,325026.8,20710,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933750,119391.00
02/08/2016 07:15,2,0.000,ALERT,211.70,299.67,59.996,1454933703,"201051344000651","219011344069620",0.00,-6.00,0,295.16,301.77,0.0,0.0,0.000,317300.4,317300.4,20936,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933752,119392.00
02/08/2016 07:15,2,0.000,ALERT,210.57,297.87,59.970,1454933703,"274151322000088","219011344069620",0.00,-3.50,0,295.46,300.87,0.0,0.0,0.000,574396.7,574396.7,9826,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933754,119393.00
02/08/2016 07:15,2,0.000,ALERT,211.48,297.57,59.975,1454933703,"274151322000068","219011344069620",0.00,-3.50,0,295.46,300.57,0.0,0.0,0.000,480777.6,480777.6,10505,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933756,119394.00
02/08/2016 07:15,2,0.000,ALERT,211.25,300.27,59.981,1454933703,"201051344001135","219011344069620",0.00,-5.00,0,295.46,302.98,0.0,0.0,0.000,314028.6,314028.6,20928,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933757,119395.00
02/08/2016 07:15,2,0.000,ALERT,211.70,302.07,59.954,1454933703,"201051344000594","219011344069620",0.00,-5.00,0,297.87,303.88,0.0,0.0,0.000,320089.5,320089.5,16337,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933759,119396.00
02/08/2016 07:15,2,0.000,ALERT,211.70,299.67,59.965,1454933703,"201051344001203","219011344069620",0.00,-5.50,0,295.16,303.88,0.0,0.0,0.000,320327.9,320327.9,20902,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933761,119397.00
02/08/2016 07:15,2,0.000,ALERT,210.57,298.77,59.965,1454933703,"274151322000054","219011344069620",0.00,-3.50,0,295.76,301.47,0.0,0.0,0.000,586839.9,586839.9,9847,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933763,119398.00
02/08/2016 07:15,2,0.000,ALERT,212.38,301.17,59.986,1454933703,"201051344000867","219011344069620",0.00,-3.50,0,297.57,303.88,0.0,0.0,0.000,308937.9,308937.9,16327,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933765,119399.00
02/08/2016 07:15,2,0.000,ALERT,211.48,299.97,59.970,1454933703,"201051344001093","219011344069620",0.00,-3.50,0,295.46,302.07,0.0,0.0,0.000,319244.4,319244.4,20818,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933766,119400.00
02/08/2016 07:15,2,0.000,ALERT,211.93,301.47,59.965,1454933703,"201051344000900","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,324166.0,324166.0,15951,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454933768,119401.00
02/08/2016 07:15,2,0.000,ALERT,212.38,300.57,59.981,1454933703,"201051344000648","219011344069620",0.00,-6.00,0,297.57,303.58,0.0,0.0,0.000,317195.6,317195.6,16100,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933770,119402.00
02/08/2016 07:15,2,0.000,ALERT,212.38,302.37,59.986,1454933703,"201051344000569","219011344069620",0.00,-5.00,0,298.77,304.48,0.0,0.0,0.000,324994.2,324994.2,15957,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933772,119403.00
02/08/2016 07:15,2,0.000,ALERT,212.16,301.47,59.938,1454933703,"201051344000983","219011344069620",0.00,-4.00,0,298.47,303.88,0.0,0.0,0.000,318038.7,318038.7,16243,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933774,119404.00
02/08/2016 07:15,2,0.000,ALERT,212.16,301.17,59.981,1454933703,"201051344001158","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,313682.2,313682.2,16355,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933775,119405.00
02/08/2016 07:15,2,0.000,ALERT,212.83,302.07,59.975,1454933703,"201051344000576","219011344069620",0.00,-5.00,0,298.17,303.88,0.0,0.0,0.000,318618.4,318618.4,15980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933777,119406.00
02/08/2016 07:15,2,0.000,ALERT,210.80,297.26,59.965,1454933703,"274151322000087","219011344069620",0.00,-3.50,0,294.56,300.27,0.0,0.0,0.000,562036.4,562036.4,9871,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454933779,119407.00
02/08/2016 07:30,2,0.000,ALERT,211.93,299.97,60.018,1454934606,"201051344000645","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,318017.7,318017.7,16065,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934608,119408.00
02/08/2016 07:30,2,0.000,ALERT,210.57,298.17,59.986,1454934606,"274151322000085","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,589657.2,589657.2,9870,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934609,119409.00
02/08/2016 07:30,2,0.000,ALERT,212.38,300.27,59.981,1454934606,"201051344000633","219011344069620",0.00,-5.50,0,297.26,302.98,0.0,0.0,0.000,309703.5,309703.5,16356,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934611,119410.00
02/08/2016 07:30,2,0.000,ALERT,211.93,300.57,59.981,1454934606,"201051344000469","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,310484.0,310484.0,16373,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934613,119411.00
02/08/2016 07:30,2,0.000,ALERT,210.80,299.07,59.991,1454934606,"201051344000646","219011344069620",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,315880.1,315880.1,20933,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934615,119412.00
02/08/2016 07:30,2,0.000,ALERT,210.35,298.17,59.965,1454934606,"274151322000052","219011344069620",0.00,-5.00,0,295.16,300.57,0.0,0.0,0.000,597728.9,597728.9,10060,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934617,119413.00
02/08/2016 07:30,2,0.000,ALERT,211.03,299.37,59.970,1454934606,"201051344000585","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,320761.2,320761.2,20925,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934618,119414.00
02/08/2016 07:30,2,0.000,ALERT,210.80,299.37,59.975,1454934606,"201051344001230","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,319862.8,319862.8,20787,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934620,119415.00
02/08/2016 07:30,2,0.000,ALERT,211.25,299.97,59.981,1454934606,"201051344000582","219011344069620",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,313417.3,313417.3,20900,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934622,119416.00
02/08/2016 07:30,2,0.000,ALERT,210.57,299.37,59.981,1454934606,"201051344000955","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,323812.9,323812.9,20890,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934624,119417.00
02/08/2016 07:30,2,0.000,ALERT,210.12,296.66,59.959,1454934606,"274151322000094","219011344069620",0.00,-6.00,0,294.56,299.37,0.0,0.0,0.000,480643.8,480643.8,10347,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934625,119418.00
02/08/2016 07:30,2,0.000,ALERT,211.93,301.17,60.012,1454934606,"201051344000579","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,324506.0,324506.0,16319,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934627,119419.00
02/08/2016 07:30,2,0.000,ALERT,210.80,299.67,59.933,1454934606,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,321336.4,321336.4,20851,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934629,119420.00
02/08/2016 07:30,2,0.000,ALERT,210.80,298.77,59.959,1454934606,"201051344000438","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,323459.8,323459.8,20908,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934631,119421.00
02/08/2016 07:30,2,0.000,ALERT,211.03,298.47,59.949,1454934606,"201051344000417","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,317238.5,317238.5,21010,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934633,119422.00
02/08/2016 07:30,2,0.000,ALERT,210.80,298.77,59.965,1454934606,"274151322000083","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,592042.0,592042.0,10053,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934635,119423.00
02/08/2016 07:30,2,0.000,ALERT,211.03,297.26,59.959,1454934606,"274151322000076","219011344069620",0.00,-5.00,0,295.16,300.27,0.0,0.0,0.000,629175.6,629175.6,10103,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934636,119424.00
02/08/2016 07:30,2,0.000,ALERT,211.70,301.17,59.959,1454934606,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,309469.1,309469.1,16104,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934638,119425.00
02/08/2016 07:30,2,0.000,ALERT,210.35,298.47,59.959,1454934606,"274151322000095","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,622200.4,622200.4,9944,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934640,119426.00
02/08/2016 07:30,2,0.000,ALERT,211.48,299.97,59.970,1454934606,"201051344000988","219011344069620",0.00,-5.00,0,296.06,302.98,0.0,0.0,0.000,307865.3,307865.3,16366,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934642,119427.00
02/08/2016 07:30,2,0.000,ALERT,210.57,298.17,59.975,1454934606,"201051344001025","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,320958.1,320958.1,20906,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934644,119428.00
02/08/2016 07:30,2,0.000,ALERT,211.48,300.27,59.959,1454934606,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,318128.4,318128.4,16338,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934646,119429.00
02/08/2016 07:30,2,0.000,ALERT,212.16,299.97,60.007,1454934606,"201051344000853","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,316303.0,316303.0,16071,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934647,119430.00
02/08/2016 07:30,2,0.000,ALERT,211.25,299.07,59.970,1454934606,"201051344000685","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,323316.0,323316.0,20793,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934649,119431.00
02/08/2016 07:30,2,0.000,ALERT,211.03,298.47,59.975,1454934606,"201051344000917","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,320936.4,320936.4,20766,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934651,119432.00
02/08/2016 07:30,2,0.000,ALERT,211.03,299.37,59.965,1454934606,"201051344001145","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,325026.8,325026.8,20712,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934653,119433.00
02/08/2016 07:30,2,0.000,ALERT,211.03,298.47,60.002,1454934606,"201051344000651","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,317300.4,317300.4,20938,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934655,119434.00
02/08/2016 07:30,2,0.000,ALERT,209.90,297.26,59.959,1454934606,"274151322000088","219011344069620",0.00,-4.00,0,294.86,299.67,0.0,0.0,0.000,574396.7,574396.7,9828,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934656,119435.00
02/08/2016 07:30,2,0.000,ALERT,211.03,296.66,59.954,1454934606,"274151322000068","219011344069620",0.00,-4.00,0,294.86,299.07,0.0,0.0,0.000,480777.6,480777.6,10507,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934658,119436.00
02/08/2016 07:30,2,0.000,ALERT,210.35,299.07,59.981,1454934606,"201051344001135","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,314028.6,314028.6,20930,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934660,119437.00
02/08/2016 07:30,2,0.000,ALERT,211.25,300.87,59.965,1454934606,"201051344000594","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,320089.5,320089.5,16339,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934662,119438.00
02/08/2016 07:30,2,0.000,ALERT,210.80,298.77,59.970,1454934606,"201051344001203","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,320327.9,320327.9,20904,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934664,119439.00
02/08/2016 07:30,2,0.000,ALERT,210.35,297.57,59.959,1454934606,"274151322000054","219011344069620",0.00,-4.00,0,295.16,300.27,0.0,0.0,0.000,586839.9,586839.9,9849,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934666,119440.00
02/08/2016 07:30,2,0.000,ALERT,211.93,299.97,59.954,1454934606,"201051344000867","219011344069620",0.00,-4.00,0,297.87,303.28,0.0,0.0,0.000,308937.9,308937.9,16329,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934667,119441.00
02/08/2016 07:30,2,0.000,ALERT,210.80,299.07,59.959,1454934606,"201051344001093","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,319244.4,319244.4,20820,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934669,119442.00
02/08/2016 07:30,2,0.000,ALERT,211.70,300.57,59.954,1454934606,"201051344000900","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,324166.0,324166.0,15953,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934671,119443.00
02/08/2016 07:30,2,0.000,ALERT,211.70,299.67,59.959,1454934606,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,317195.6,317195.6,16102,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454934673,119444.00
02/08/2016 07:30,2,0.000,ALERT,211.93,301.17,59.965,1454934606,"201051344000569","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,324994.2,324994.2,15959,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934674,119445.00
02/08/2016 07:30,2,0.000,ALERT,211.93,300.87,59.959,1454934606,"201051344000983","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,318038.7,318038.7,16245,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934676,119446.00
02/08/2016 07:30,2,0.000,ALERT,211.93,300.57,59.965,1454934606,"201051344001158","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,313682.2,313682.2,16357,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934678,119447.00
02/08/2016 07:30,2,0.000,ALERT,212.61,301.47,59.970,1454934606,"201051344000576","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,318618.4,318618.4,15982,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934680,119448.00
02/08/2016 07:30,2,0.000,ALERT,210.57,296.66,59.959,1454934606,"274151322000087","219011344069620",0.00,-3.50,0,293.96,299.07,0.0,0.0,0.000,562036.4,562036.4,9873,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454934682,119449.00
02/08/2016 07:45,2,0.000,ALERT,211.93,300.27,59.975,1454935503,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,318017.7,318017.7,16067,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935505,119450.00
02/08/2016 07:45,2,0.000,ALERT,210.57,298.17,59.965,1454935503,"274151322000085","219011344069620",0.00,-5.00,0,296.06,299.37,0.0,0.0,0.000,589657.2,589657.2,9872,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935507,119451.00
02/08/2016 07:45,2,0.000,ALERT,212.38,300.27,59.991,1454935503,"201051344000633","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,309703.5,309703.5,16358,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935508,119452.00
