ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 07:45,2,0.000,ALERT,211.93,300.57,59.981,1454935503,"201051344000469","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,310484.0,310484.0,16375,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935510,119453.00
02/08/2016 07:45,2,0.000,ALERT,211.03,299.37,59.933,1454935503,"201051344000646","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,315880.1,315880.1,20935,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935512,119454.00
02/08/2016 07:45,2,0.000,ALERT,210.35,297.87,59.981,1454935503,"274151322000052","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,597728.9,597728.9,10062,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454935514,119455.00
02/08/2016 07:45,2,0.000,ALERT,211.25,299.37,59.986,1454935503,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,320761.2,320761.2,20927,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935516,119456.00
02/08/2016 07:45,2,0.000,ALERT,211.25,299.67,59.970,1454935503,"201051344001230","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,319862.8,319862.8,20789,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454935517,119457.00
02/08/2016 07:45,2,0.000,ALERT,211.70,300.27,59.970,1454935503,"201051344000582","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,313417.3,313417.3,20902,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935519,119458.00
02/08/2016 07:45,2,0.000,ALERT,210.57,299.07,59.986,1454935503,"201051344000955","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,323812.9,323812.9,20892,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935521,119459.00
02/08/2016 07:45,2,0.000,ALERT,210.57,297.26,59.996,1454935503,"274151322000094","219011344069620",0.00,-6.00,0,295.46,298.77,0.0,0.0,0.000,480643.8,480643.8,10349,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935523,119460.00
02/08/2016 07:45,2,0.000,ALERT,211.93,301.17,59.938,1454935503,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,324506.0,324506.0,16321,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935524,119461.00
02/08/2016 07:45,2,0.000,ALERT,211.03,299.67,59.991,1454935503,"201051344000890","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,321336.4,321336.4,20853,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935526,119462.00
02/08/2016 07:45,2,0.000,ALERT,211.03,298.77,59.981,1454935503,"201051344000438","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,323459.8,323459.8,20910,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935528,119463.00
02/08/2016 07:45,2,0.000,ALERT,211.25,298.77,59.938,1454935503,"201051344000417","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,317238.5,317238.5,21012,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935530,119464.00
02/08/2016 07:45,2,0.000,ALERT,210.57,298.47,59.986,1454935503,"274151322000083","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,592042.0,592042.0,10055,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935532,119465.00
02/08/2016 07:45,2,0.000,ALERT,210.12,296.06,59.970,1454935503,"274151322000076","219011344069620",0.00,-5.50,0,284.34,299.97,0.0,0.0,0.000,629175.6,629175.6,10105,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935533,119466.00
02/08/2016 07:45,2,0.000,ALERT,210.57,299.67,59.981,1454935503,"201051344000868","219011344069620",0.00,-5.50,0,287.65,303.58,0.0,0.0,0.000,309469.1,309469.1,16106,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935535,119467.00
02/08/2016 07:45,2,0.000,ALERT,209.44,297.87,59.991,1454935503,"274151322000095","219011344069620",0.00,-6.00,0,285.24,300.57,0.0,0.0,0.000,622200.4,622200.4,9946,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935537,119468.00
02/08/2016 07:45,2,0.000,ALERT,210.57,299.07,59.986,1454935503,"201051344000988","219011344069620",0.00,-5.00,0,284.94,302.37,0.0,0.0,0.000,307865.3,307865.3,16368,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935539,119469.00
02/08/2016 07:45,2,0.000,ALERT,209.90,296.96,60.002,1454935503,"201051344001025","219011344069620",0.00,-6.00,0,285.24,301.47,0.0,0.0,0.000,320958.1,320958.1,20908,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935541,119470.00
02/08/2016 07:45,2,0.000,ALERT,210.57,299.07,60.002,1454935503,"201051344000458","219011344069620",0.00,-3.50,0,287.05,303.58,0.0,0.0,0.000,318128.4,318128.4,16340,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935542,119471.00
02/08/2016 07:45,2,0.000,ALERT,211.25,298.77,59.981,1454935503,"201051344000853","219011344069620",0.00,-5.50,0,287.05,302.98,0.0,0.0,0.000,316303.0,316303.0,16073,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935544,119472.00
02/08/2016 07:45,2,0.000,ALERT,210.57,297.87,59.986,1454935503,"201051344000685","219011344069620",0.00,-5.00,0,285.84,300.87,0.0,0.0,0.000,323316.0,323316.0,20795,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935546,119473.00
02/08/2016 07:45,2,0.000,ALERT,210.35,297.26,59.996,1454935503,"201051344000917","219011344069620",0.00,-3.50,0,284.64,300.27,0.0,0.0,0.000,320936.4,320936.4,20768,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935548,119474.00
02/08/2016 07:45,2,0.000,ALERT,210.12,297.57,59.986,1454935503,"201051344001145","219011344069620",0.00,-5.50,0,286.14,301.47,0.0,0.0,0.000,325026.8,325026.8,20714,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935550,119475.00
02/08/2016 07:45,2,0.000,ALERT,210.12,297.26,60.002,1454935503,"201051344000651","219011344069620",0.00,-6.50,0,285.24,300.57,0.0,0.0,0.000,317300.4,317300.4,20940,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454935552,119476.00
02/08/2016 07:45,2,0.000,ALERT,209.22,296.06,60.028,1454935503,"274151322000088","219011344069620",0.00,-4.00,0,283.74,299.37,0.0,0.0,0.000,574396.7,574396.7,9830,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935553,119477.00
02/08/2016 07:45,2,0.000,ALERT,209.90,295.16,59.996,1454935503,"274151322000068","219011344069620",0.00,-4.00,0,283.74,298.77,0.0,0.0,0.000,480777.6,480777.6,10509,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935555,119478.00
02/08/2016 07:45,2,0.000,ALERT,209.67,297.57,59.986,1454935503,"201051344001135","219011344069620",0.00,-5.50,0,285.84,301.47,0.0,0.0,0.000,314028.6,314028.6,20932,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935557,119479.00
02/08/2016 07:45,2,0.000,ALERT,210.35,299.37,59.996,1454935503,"201051344000594","219011344069620",0.00,-5.50,0,287.05,302.98,0.0,0.0,0.000,320089.5,320089.5,16341,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454935559,119480.00
02/08/2016 07:45,2,0.000,ALERT,209.90,296.96,59.996,1454935503,"201051344001203","219011344069620",0.00,-5.50,0,285.54,302.37,0.0,0.0,0.000,320327.9,320327.9,20906,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935561,119481.00
02/08/2016 07:45,2,0.000,ALERT,209.44,296.96,59.981,1454935503,"274151322000054","219011344069620",0.00,-4.00,0,284.34,299.97,0.0,0.0,0.000,586839.9,586839.9,9851,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935562,119482.00
02/08/2016 07:45,2,0.000,ALERT,210.80,298.47,60.002,1454935503,"201051344000867","219011344069620",0.00,-5.00,0,286.14,302.98,0.0,0.0,0.000,308937.9,308937.9,16331,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935564,119483.00
02/08/2016 07:45,2,0.000,ALERT,209.90,297.57,60.034,1454935503,"201051344001093","219011344069620",0.00,-3.50,0,285.84,300.87,0.0,0.0,0.000,319244.4,319244.4,20822,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454935566,119484.00
02/08/2016 07:45,2,0.000,ALERT,210.35,298.77,60.007,1454935503,"201051344000900","219011344069620",0.00,-5.50,0,286.74,302.68,0.0,0.0,0.000,324166.0,324166.0,15955,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935568,119485.00
02/08/2016 07:45,2,0.000,ALERT,210.80,298.17,59.996,1454935503,"201051344000648","219011344069620",0.00,-6.50,0,286.44,302.68,0.0,0.0,0.000,317195.6,317195.6,16104,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935569,119486.00
02/08/2016 07:45,2,0.000,ALERT,210.57,299.37,59.991,1454935503,"201051344000569","219011344069620",0.00,-5.50,0,287.65,303.58,0.0,0.0,0.000,324994.2,324994.2,15961,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935571,119487.00
02/08/2016 07:45,2,0.000,ALERT,210.57,298.77,59.996,1454935503,"201051344000983","219011344069620",0.00,-5.00,0,287.35,303.28,0.0,0.0,0.000,318038.7,318038.7,16247,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454935573,119488.00
02/08/2016 07:45,2,0.000,ALERT,210.57,298.47,59.986,1454935503,"201051344001158","219011344069620",0.00,-6.00,0,286.74,302.68,0.0,0.0,0.000,313682.2,313682.2,16359,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935575,119489.00
02/08/2016 07:45,2,0.000,ALERT,211.03,299.07,59.991,1454935503,"201051344000576","219011344069620",0.00,-5.50,0,287.65,303.28,0.0,0.0,0.000,318618.4,318618.4,15984,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935577,119490.00
02/08/2016 07:45,2,0.000,ALERT,209.44,295.16,59.986,1454935503,"274151322000087","219011344069620",0.00,-3.50,0,283.14,298.77,0.0,0.0,0.000,562036.4,562036.4,9875,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454935578,119491.00
02/08/2016 08:00,2,0.000,ALERT,212.16,299.97,59.928,1454936403,"201051344000645","219011344069620",0.00,-5.00,0,287.05,302.37,0.0,0.0,0.000,318017.7,318017.7,16069,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936405,119492.00
02/08/2016 08:00,2,0.000,ALERT,210.80,297.57,59.949,1454936403,"274151322000085","219011344069620",0.00,-5.00,0,284.34,301.77,0.0,0.0,0.000,589657.2,589657.2,9874,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936407,119493.00
02/08/2016 08:00,2,0.000,ALERT,212.38,299.97,59.938,1454936403,"201051344000633","219011344069620",0.00,-5.50,0,285.84,302.37,0.0,0.0,0.000,309703.5,309703.5,16360,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936409,119494.00
02/08/2016 08:00,2,0.000,ALERT,211.93,300.27,59.949,1454936403,"201051344000469","219011344069620",0.00,-6.00,0,286.44,302.37,0.0,0.0,0.000,310484.0,310484.0,16377,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936410,119495.00
02/08/2016 08:00,2,0.000,ALERT,211.25,299.37,59.933,1454936403,"201051344000646","219011344069620",0.00,-6.00,0,285.54,300.87,0.0,0.0,0.000,315880.1,315880.1,20937,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454936412,119496.00
02/08/2016 08:00,2,0.000,ALERT,210.12,297.57,59.949,1454936403,"274151322000052","219011344069620",0.00,-5.50,0,284.04,301.47,0.0,0.0,0.000,597728.9,597728.9,10064,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936414,119497.00
02/08/2016 08:00,2,0.000,ALERT,211.25,299.37,59.922,1454936403,"201051344000585","219011344069620",0.00,-5.00,0,285.54,300.87,0.0,0.0,0.000,320761.2,320761.2,20929,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936416,119498.00
02/08/2016 08:00,2,0.000,ALERT,211.03,299.67,59.949,1454936403,"201051344001230","219011344069620",0.00,-5.50,0,286.44,300.87,0.0,0.0,0.000,319862.8,319862.8,20791,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936417,119499.00
02/08/2016 08:00,2,0.000,ALERT,211.48,299.67,59.954,1454936403,"201051344000582","219011344069620",0.00,-6.00,0,286.74,301.77,0.0,0.0,0.000,313417.3,313417.3,20904,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936419,119500.00
02/08/2016 08:00,2,0.000,ALERT,210.57,299.07,59.944,1454936403,"201051344000955","219011344069620",0.00,-5.50,0,285.84,300.87,0.0,0.0,0.000,323812.9,323812.9,20894,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936421,119501.00
02/08/2016 08:00,2,0.000,ALERT,210.35,296.66,59.949,1454936403,"274151322000094","219011344069620",0.00,-6.00,0,283.74,300.87,0.0,0.0,0.000,480643.8,480643.8,10351,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936423,119502.00
02/08/2016 08:00,2,0.000,ALERT,211.48,300.57,59.938,1454936403,"201051344000579","219011344069620",0.00,-5.00,0,287.65,302.98,0.0,0.0,0.000,324506.0,324506.0,16323,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454936425,119503.00
02/08/2016 08:00,2,0.000,ALERT,211.03,299.67,59.986,1454936403,"201051344000890","219011344069620",0.00,-5.00,0,286.44,302.07,0.0,0.0,0.000,321336.4,321336.4,20855,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454936427,119504.00
02/08/2016 08:00,2,0.000,ALERT,211.25,299.07,59.938,1454936403,"201051344000438","219011344069620",0.00,-6.00,0,285.84,300.87,0.0,0.0,0.000,323459.8,323459.8,20912,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936428,119505.00
02/08/2016 08:00,2,0.000,ALERT,211.48,298.77,59.928,1454936403,"201051344000417","219011344069620",0.00,-5.50,0,285.24,300.27,0.0,0.0,0.000,317238.5,317238.5,21014,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936430,119506.00
02/08/2016 08:00,2,0.000,ALERT,210.57,298.17,59.938,1454936403,"274151322000083","219011344069620",0.00,-5.00,0,283.74,301.77,0.0,0.0,0.000,592042.0,592042.0,10057,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936432,119507.00
02/08/2016 08:00,2,0.000,ALERT,211.03,297.26,59.922,1454936403,"274151322000076","219011344069620",0.00,-5.50,0,294.26,302.07,0.0,0.0,0.000,629175.6,629175.6,10107,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936434,119508.00
02/08/2016 08:00,2,0.000,ALERT,211.70,300.87,59.938,1454936403,"201051344000868","219011344069620",0.00,-5.50,0,297.57,303.28,0.0,0.0,0.000,309469.1,309469.1,16108,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936436,119509.00
02/08/2016 08:00,2,0.000,ALERT,210.57,298.77,59.933,1454936403,"274151322000095","219011344069620",0.00,-6.00,0,295.16,302.37,0.0,0.0,0.000,622200.4,622200.4,9948,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936437,119510.00
02/08/2016 08:00,2,0.000,ALERT,211.48,299.97,59.944,1454936403,"201051344000988","219011344069620",0.00,-5.00,0,294.26,302.07,0.0,0.0,0.000,307865.3,307865.3,16370,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936439,119511.00
02/08/2016 08:00,2,0.000,ALERT,211.03,298.47,59.986,1454936403,"201051344001025","219011344069620",0.00,-6.00,0,295.16,301.17,0.0,0.0,0.000,320958.1,320958.1,20910,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936441,119512.00
02/08/2016 08:00,2,0.000,ALERT,211.48,300.27,59.949,1454936403,"201051344000458","219011344069620",0.00,-3.50,0,296.96,302.68,0.0,0.0,0.000,318128.4,318128.4,16342,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454936443,119513.00
02/08/2016 08:00,2,0.000,ALERT,212.16,299.97,59.901,1454936403,"201051344000853","219011344069620",0.00,-6.00,0,296.66,302.37,0.0,0.0,0.000,316303.0,316303.0,16075,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454936445,119514.00
02/08/2016 08:00,2,0.000,ALERT,211.48,299.07,59.959,1454936403,"201051344000685","219011344069620",0.00,-5.50,0,295.46,300.57,0.0,0.0,0.000,323316.0,323316.0,20797,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936446,119515.00
02/08/2016 08:00,2,0.000,ALERT,211.25,298.77,59.938,1454936403,"201051344000917","219011344069620",0.00,-3.50,0,294.56,300.27,0.0,0.0,0.000,320936.4,320936.4,20770,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936448,119516.00
02/08/2016 08:00,2,0.000,ALERT,211.25,299.07,59.944,1454936403,"201051344001145","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,325026.8,325026.8,20716,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936450,119517.00
02/08/2016 08:00,2,0.000,ALERT,211.48,298.77,59.944,1454936403,"201051344000651","219011344069620",0.00,-6.50,0,295.16,300.27,0.0,0.0,0.000,317300.4,317300.4,20942,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936452,119518.00
02/08/2016 08:00,2,0.000,ALERT,210.12,296.66,59.928,1454936403,"274151322000088","219011344069620",0.00,-4.00,0,293.96,300.87,0.0,0.0,0.000,574396.7,574396.7,9832,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454936454,119519.00
02/08/2016 08:00,2,0.000,ALERT,211.25,296.66,59.954,1454936403,"274151322000068","219011344069620",0.00,-4.00,0,293.66,300.27,0.0,0.0,0.000,480777.6,480777.6,10511,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936456,119520.00
02/08/2016 08:00,2,0.000,ALERT,211.03,299.37,59.933,1454936403,"201051344001135","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,314028.6,314028.6,20934,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936458,119521.00
02/08/2016 08:00,2,0.000,ALERT,211.03,300.57,59.933,1454936403,"201051344000594","219011344069620",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,320089.5,320089.5,16343,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936459,119522.00
02/08/2016 08:00,2,0.000,ALERT,211.25,299.07,59.970,1454936403,"201051344001203","219011344069620",0.00,-6.00,0,295.16,302.07,0.0,0.0,0.000,320327.9,320327.9,20908,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936461,119523.00
02/08/2016 08:00,2,0.000,ALERT,210.35,297.57,59.933,1454936403,"274151322000054","219011344069620",0.00,-4.00,0,294.26,301.47,0.0,0.0,0.000,586839.9,586839.9,9853,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936463,119524.00
02/08/2016 08:00,2,0.000,ALERT,211.70,299.37,59.933,1454936403,"201051344000867","219011344069620",0.00,-4.00,0,296.06,302.37,0.0,0.0,0.000,308937.9,308937.9,16333,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936465,119525.00
02/08/2016 08:00,2,0.000,ALERT,211.25,299.37,59.949,1454936403,"201051344001093","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,319244.4,319244.4,20824,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936466,119526.00
02/08/2016 08:00,2,0.000,ALERT,211.25,299.67,59.938,1454936403,"201051344000900","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,324166.0,324166.0,15957,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936468,119527.00
02/08/2016 08:00,2,0.000,ALERT,211.70,299.07,59.933,1454936403,"201051344000648","219011344069620",0.00,-6.50,0,296.36,302.07,0.0,0.0,0.000,317195.6,317195.6,16106,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936470,119528.00
02/08/2016 08:00,2,0.000,ALERT,211.70,300.87,59.944,1454936403,"201051344000569","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,324994.2,324994.2,15963,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936472,119529.00
02/08/2016 08:00,2,0.000,ALERT,211.48,299.97,59.928,1454936403,"201051344000983","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,318038.7,318038.7,16249,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454936474,119530.00
02/08/2016 08:00,2,0.000,ALERT,211.48,299.67,59.912,1454936403,"201051344001158","219011344069620",0.00,-6.00,0,295.76,302.37,0.0,0.0,0.000,313682.2,313682.2,16361,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936475,119531.00
02/08/2016 08:00,2,0.000,ALERT,211.93,300.27,59.959,1454936403,"201051344000576","219011344069620",0.00,-5.50,0,296.66,302.98,0.0,0.0,0.000,318618.4,318618.4,15986,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936477,119532.00
02/08/2016 08:00,2,0.000,ALERT,210.57,297.26,59.938,1454936403,"274151322000087","219011344069620",0.00,-3.50,0,293.06,299.97,0.0,0.0,0.000,562036.4,562036.4,9877,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454936479,119533.00
02/08/2016 08:15,2,0.000,ALERT,212.38,300.27,59.949,1454937303,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,318017.7,318017.7,16071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937305,119534.00
02/08/2016 08:15,2,0.000,ALERT,210.80,297.87,59.959,1454937303,"274151322000085","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,589657.2,589657.2,9876,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937307,119535.00
02/08/2016 08:15,2,0.000,ALERT,212.38,299.97,59.970,1454937303,"201051344000633","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,309703.5,309703.5,16362,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937309,119536.00
02/08/2016 08:15,2,0.000,ALERT,211.93,300.27,60.002,1454937303,"201051344000469","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,310484.0,310484.0,16379,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937311,119537.00
02/08/2016 08:15,2,0.000,ALERT,211.03,299.97,59.938,1454937303,"201051344000646","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,315880.1,315880.1,20939,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937312,119538.00
02/08/2016 08:15,2,0.000,ALERT,210.35,297.57,59.986,1454937303,"274151322000052","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,597728.9,597728.9,10066,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937314,119539.00
02/08/2016 08:15,2,0.000,ALERT,211.48,300.27,60.023,1454937303,"201051344000585","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,320761.2,320761.2,20931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937316,119540.00
02/08/2016 08:15,2,0.000,ALERT,211.03,299.97,59.970,1454937303,"201051344001230","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,319862.8,319862.8,20793,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937318,119541.00
02/08/2016 08:15,2,0.000,ALERT,211.70,300.87,59.975,1454937303,"201051344000582","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,313417.3,313417.3,20906,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937320,119542.00
02/08/2016 08:15,2,0.000,ALERT,211.03,299.97,59.944,1454937303,"201051344000955","219011344069620",0.00,-5.50,0,297.26,300.87,0.0,0.0,0.000,323812.9,323812.9,20896,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937321,119543.00
02/08/2016 08:15,2,0.000,ALERT,210.80,296.96,59.975,1454937303,"274151322000094","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,480643.8,480643.8,10353,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937323,119544.00
02/08/2016 08:15,2,0.000,ALERT,211.93,300.87,59.981,1454937303,"201051344000579","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,324506.0,324506.0,16325,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937325,119545.00
02/08/2016 08:15,2,0.000,ALERT,211.03,300.57,60.018,1454937303,"201051344000890","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,321336.4,321336.4,20857,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937327,119546.00
02/08/2016 08:15,2,0.000,ALERT,211.48,299.97,59.975,1454937303,"201051344000438","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,323459.8,323459.8,20914,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937329,119547.00
02/08/2016 08:15,2,0.000,ALERT,211.48,299.37,59.991,1454937303,"201051344000417","219011344069620",0.00,-5.50,0,296.96,300.57,0.0,0.0,0.000,317238.5,317238.5,21016,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937330,119548.00
02/08/2016 08:15,2,0.000,ALERT,211.03,298.47,59.975,1454937303,"274151322000083","219011344069620",0.00,-5.50,0,296.06,300.57,0.0,0.0,0.000,592042.0,592042.0,10059,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937332,119549.00
02/08/2016 08:15,2,0.000,ALERT,211.48,297.57,59.970,1454937303,"274151322000076","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,629175.6,629175.6,10109,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937334,119550.00
02/08/2016 08:15,2,0.000,ALERT,211.93,300.87,59.981,1454937303,"201051344000868","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,309469.1,309469.1,16110,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937336,119551.00
02/08/2016 08:15,2,0.000,ALERT,210.80,298.77,59.981,1454937303,"274151322000095","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,622200.4,622200.4,9950,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937338,119552.00
02/08/2016 08:15,2,0.000,ALERT,211.48,299.67,59.959,1454937303,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,307865.3,307865.3,16372,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937340,119553.00
02/08/2016 08:15,2,0.000,ALERT,211.25,299.37,59.981,1454937303,"201051344001025","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,320958.1,320958.1,20912,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937341,119554.00
02/08/2016 08:15,2,0.000,ALERT,211.70,300.27,59.981,1454937303,"201051344000458","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,318128.4,318128.4,16344,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937343,119555.00
02/08/2016 08:15,2,0.000,ALERT,212.38,299.97,59.938,1454937303,"201051344000853","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,316303.0,316303.0,16077,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937345,119556.00
02/08/2016 08:15,2,0.000,ALERT,211.70,299.97,59.944,1454937303,"201051344000685","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,323316.0,323316.0,20799,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937347,119557.00
02/08/2016 08:15,2,0.000,ALERT,211.48,299.37,59.986,1454937303,"201051344000917","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,320936.4,320936.4,20772,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937349,119558.00
02/08/2016 08:15,2,0.000,ALERT,211.48,300.27,60.002,1454937303,"201051344001145","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,325026.8,325026.8,20718,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937351,119559.00
02/08/2016 08:15,2,0.000,ALERT,211.48,299.37,59.981,1454937303,"201051344000651","219011344069620",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,317300.4,317300.4,20944,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937352,119560.00
02/08/2016 08:15,2,0.000,ALERT,210.35,296.96,59.981,1454937303,"274151322000088","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,574396.7,574396.7,9834,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937354,119561.00
02/08/2016 08:15,2,0.000,ALERT,211.48,296.96,59.986,1454937303,"274151322000068","219011344069620",0.00,-4.00,0,295.16,299.07,0.0,0.0,0.000,480777.6,480777.6,10513,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937356,119562.00
02/08/2016 08:15,2,0.000,ALERT,211.03,300.27,59.975,1454937303,"201051344001135","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,314028.6,314028.6,20936,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937358,119563.00
02/08/2016 08:15,2,0.000,ALERT,211.48,300.87,59.970,1454937303,"201051344000594","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,320089.5,320089.5,16345,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937359,119564.00
02/08/2016 08:15,2,0.000,ALERT,211.25,299.67,59.981,1454937303,"201051344001203","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,320327.9,320327.9,20910,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937361,119565.00
02/08/2016 08:15,2,0.000,ALERT,210.57,298.17,59.975,1454937303,"274151322000054","219011344069620",0.00,-4.00,0,295.76,300.27,0.0,0.0,0.000,586839.9,586839.9,9855,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937363,119566.00
02/08/2016 08:15,2,0.000,ALERT,211.93,299.67,59.981,1454937303,"201051344000867","219011344069620",0.00,-4.00,0,296.66,302.98,0.0,0.0,0.000,308937.9,308937.9,16335,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937365,119567.00
02/08/2016 08:15,2,0.000,ALERT,211.25,299.97,59.981,1454937303,"201051344001093","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,319244.4,319244.4,20826,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937367,119568.00
02/08/2016 08:15,2,0.000,ALERT,211.70,300.57,59.981,1454937303,"201051344000900","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,324166.0,324166.0,15959,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937368,119569.00
02/08/2016 08:15,2,0.000,ALERT,211.93,299.37,59.981,1454937303,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,317195.6,317195.6,16108,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937370,119570.00
02/08/2016 08:15,2,0.000,ALERT,211.93,300.87,59.938,1454937303,"201051344000569","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,324994.2,324994.2,15965,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454937372,119571.00
02/08/2016 08:15,2,0.000,ALERT,211.70,300.27,59.981,1454937303,"201051344000983","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,318038.7,318038.7,16251,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937374,119572.00
02/08/2016 08:15,2,0.000,ALERT,212.16,300.57,59.981,1454937303,"201051344001158","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,313682.2,313682.2,16363,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937376,119573.00
02/08/2016 08:15,2,0.000,ALERT,212.38,300.87,59.975,1454937303,"201051344000576","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,318618.4,318618.4,15988,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937378,119574.00
02/08/2016 08:15,2,0.000,ALERT,210.57,296.36,59.965,1454937303,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,562036.4,562036.4,9879,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454937379,119575.00
02/08/2016 08:30,2,0.000,ALERT,212.38,300.57,60.034,1454938204,"201051344000645","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,318017.7,318017.7,16073,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938206,119576.00
02/08/2016 08:30,2,0.020,ALERT,210.35,296.96,59.981,1454938204,"274151322000085","219011344069620",30.83,-5.00,0,295.76,299.97,0.0,0.0,0.000,589657.2,589657.2,9878,0,0,0,L,1151911521,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1454938207,119577.00
02/08/2016 08:30,2,0.000,ALERT,212.61,300.27,59.981,1454938204,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,309703.5,309703.5,16364,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938209,119578.00
02/08/2016 08:30,2,0.000,ALERT,212.16,300.57,59.986,1454938204,"201051344000469","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,310484.0,310484.0,16381,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938211,119579.00
02/08/2016 08:30,2,0.000,ALERT,211.03,299.97,59.981,1454938204,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,315880.1,315880.1,20941,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938213,119580.00
02/08/2016 08:30,2,0.000,ALERT,210.35,298.17,59.975,1454938204,"274151322000052","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,597728.9,597728.9,10068,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938215,119581.00
02/08/2016 08:30,2,0.000,ALERT,211.70,300.27,59.975,1454938204,"201051344000585","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,320761.2,320761.2,20933,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938216,119582.00
02/08/2016 08:30,2,0.000,ALERT,211.25,300.27,60.023,1454938204,"201051344001230","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,319862.8,319862.8,20795,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938218,119583.00
02/08/2016 08:30,2,0.000,ALERT,211.93,300.87,59.981,1454938204,"201051344000582","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,313417.3,313417.3,20908,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938220,119584.00
02/08/2016 08:30,2,0.000,ALERT,211.03,299.97,59.981,1454938204,"201051344000955","219011344069620",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,323812.9,323812.9,20898,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938222,119585.00
02/08/2016 08:30,2,0.000,ALERT,210.35,296.66,59.986,1454938204,"274151322000094","219011344069620",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,480643.8,480643.8,10355,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938223,119586.00
02/08/2016 08:30,2,0.000,ALERT,211.93,300.87,59.981,1454938204,"201051344000579","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,324506.0,324506.0,16327,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938225,119587.00
02/08/2016 08:30,2,0.000,ALERT,211.25,300.27,59.970,1454938204,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,321336.4,321336.4,20859,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938227,119588.00
02/08/2016 08:30,2,0.000,ALERT,211.25,299.67,59.975,1454938204,"201051344000438","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,323459.8,323459.8,20916,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938229,119589.00
02/08/2016 08:30,2,0.000,ALERT,211.48,299.37,59.975,1454938204,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,317238.5,317238.5,21018,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938231,119590.00
02/08/2016 08:30,2,0.000,ALERT,210.80,297.57,59.944,1454938204,"274151322000083","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,592042.0,592042.0,10061,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938232,119591.00
02/08/2016 08:30,2,0.000,ALERT,211.25,297.26,59.970,1454938204,"274151322000076","219011344069620",0.00,-5.50,0,295.76,299.97,0.0,0.0,0.000,629175.6,629175.6,10111,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938234,119592.00
02/08/2016 08:30,2,0.000,ALERT,211.93,301.17,59.981,1454938204,"201051344000868","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,309469.1,309469.1,16112,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938236,119593.00
02/08/2016 08:30,2,0.000,ALERT,210.57,298.17,59.970,1454938204,"274151322000095","219011344069620",0.00,-6.00,0,296.96,300.27,0.0,0.0,0.000,622200.4,622200.4,9952,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938238,119594.00
02/08/2016 08:30,2,0.000,ALERT,211.70,299.97,59.975,1454938204,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.37,0.0,0.0,0.000,307865.3,307865.3,16374,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938240,119595.00
02/08/2016 08:30,2,0.000,ALERT,211.03,299.07,59.996,1454938204,"201051344001025","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,320958.1,320958.1,20914,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938242,119596.00
02/08/2016 08:30,2,0.000,ALERT,211.70,300.27,59.975,1454938204,"201051344000458","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,318128.4,318128.4,16346,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938243,119597.00
