ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 08:30,2,0.000,ALERT,212.38,300.27,59.975,1454938204,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,316303.0,316303.0,16079,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938245,119598.00
02/08/2016 08:30,2,0.000,ALERT,211.70,299.97,59.933,1454938204,"201051344000685","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,323316.0,323316.0,20801,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938247,119599.00
02/08/2016 08:30,2,0.000,ALERT,211.25,299.37,59.975,1454938204,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,320936.4,320936.4,20774,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938249,119600.00
02/08/2016 08:30,2,0.000,ALERT,211.70,300.27,59.981,1454938204,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,325026.8,325026.8,20720,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938251,119601.00
02/08/2016 08:30,2,0.000,ALERT,211.48,299.07,59.970,1454938204,"201051344000651","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,317300.4,317300.4,20946,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938252,119602.00
02/08/2016 08:30,2,0.008,ALERT,209.90,297.57,59.975,1454938204,"274151322000088","219011344069620",29.62,-4.00,0,295.46,299.67,0.0,0.0,0.000,574396.7,574396.7,9836,0,0,0,L,1151911521,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1454938254,119603.00
02/08/2016 08:30,2,0.000,ALERT,211.25,296.66,59.944,1454938204,"274151322000068","219011344069620",0.00,-4.00,0,295.16,298.77,0.0,0.0,0.000,480777.6,480777.6,10515,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938256,119604.00
02/08/2016 08:30,2,0.000,ALERT,210.80,299.67,59.970,1454938204,"201051344001135","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,314028.6,314028.6,20938,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938258,119605.00
02/08/2016 08:30,2,0.000,ALERT,211.48,300.57,59.970,1454938204,"201051344000594","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,320089.5,320089.5,16347,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938260,119606.00
02/08/2016 08:30,2,0.000,ALERT,211.25,299.37,59.975,1454938204,"201051344001203","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,320327.9,320327.9,20912,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938261,119607.00
02/08/2016 08:30,2,0.016,ALERT,210.35,297.57,59.970,1454938204,"274151322000054","219011344069620",30.81,-4.00,0,295.76,299.97,0.0,0.0,0.000,586839.9,586839.9,9857,0,0,0,L,1151911521,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454938263,119608.00
02/08/2016 08:30,2,0.000,ALERT,211.93,299.67,59.981,1454938204,"201051344000867","219011344069620",0.00,-5.00,0,297.57,302.98,0.0,0.0,0.000,308937.9,308937.9,16337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938265,119609.00
02/08/2016 08:30,2,0.000,ALERT,211.25,299.67,60.018,1454938204,"201051344001093","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,319244.4,319244.4,20828,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938267,119610.00
02/08/2016 08:30,2,0.000,ALERT,211.48,299.97,60.007,1454938204,"201051344000900","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,324166.0,324166.0,15961,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938269,119611.00
02/08/2016 08:30,2,0.000,ALERT,211.93,299.37,59.981,1454938204,"201051344000648","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,317195.6,317195.6,16110,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938270,119612.00
02/08/2016 08:30,2,0.000,ALERT,211.93,300.87,59.981,1454938204,"201051344000569","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,324994.2,324994.2,15967,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938272,119613.00
02/08/2016 08:30,2,0.000,ALERT,211.70,300.27,59.970,1454938204,"201051344000983","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,318038.7,318038.7,16253,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454938274,119614.00
02/08/2016 08:30,2,0.000,ALERT,211.70,299.97,59.975,1454938204,"201051344001158","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,313682.2,313682.2,16365,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938276,119615.00
02/08/2016 08:30,2,0.000,ALERT,212.16,300.57,59.981,1454938204,"201051344000576","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,318618.4,318618.4,15990,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454938277,119616.00
02/08/2016 08:30,2,0.031,ALERT,210.35,296.66,59.965,1454938204,"274151322000087","219011344069620",30.20,-4.00,0,294.86,299.07,0.0,0.0,0.000,562036.4,562036.4,9881,0,0,0,L,1151911521,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1454938279,119617.00
02/08/2016 08:45,2,0.000,ALERT,212.38,300.87,59.991,1454939103,"201051344000645","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,318017.7,318017.7,16075,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939105,119618.00
02/08/2016 08:45,2,0.066,ALERT,210.80,298.47,59.986,1454939103,"274151322000085","219011344069620",21.89,-5.00,0,295.76,300.27,1.4,0.0,0.000,589657.2,589657.2,9880,0,0,0,L,1151911521,0,121.33,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1454939107,119619.00
02/08/2016 08:45,2,0.000,ALERT,212.38,300.57,59.996,1454939103,"201051344000633","219011344069620",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,309703.5,309703.5,16366,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939109,119620.00
02/08/2016 08:45,2,0.000,ALERT,211.93,301.17,59.986,1454939103,"201051344000469","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,310484.0,310484.0,16383,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939111,119621.00
02/08/2016 08:45,2,0.000,ALERT,210.80,299.67,59.938,1454939103,"201051344000646","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,315880.1,315880.1,20943,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939112,119622.00
02/08/2016 08:45,2,0.045,ALERT,210.35,298.77,59.996,1454939103,"274151322000052","219011344069620",30.18,-5.50,0,295.76,300.87,0.0,0.0,0.000,597728.9,597728.9,10070,0,0,0,L,1151911521,0,119.97,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454939114,119623.00
02/08/2016 08:45,2,0.000,ALERT,211.03,299.67,59.991,1454939103,"201051344000585","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,320761.2,320761.2,20935,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939116,119624.00
02/08/2016 08:45,2,0.000,ALERT,211.03,299.97,59.991,1454939103,"201051344001230","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,319862.8,319862.8,20797,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939118,119625.00
02/08/2016 08:45,2,0.000,ALERT,211.48,300.57,59.991,1454939103,"201051344000582","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,313417.3,313417.3,20910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939120,119626.00
02/08/2016 08:45,2,0.000,ALERT,210.57,299.37,59.986,1454939103,"201051344000955","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,323812.9,323812.9,20900,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939121,119627.00
02/08/2016 08:45,2,0.000,ALERT,210.57,297.87,59.965,1454939103,"274151322000094","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,480643.8,480643.8,10357,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939123,119628.00
02/08/2016 08:45,2,0.000,ALERT,211.70,301.17,59.991,1454939103,"201051344000579","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,324506.0,324506.0,16329,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939125,119629.00
02/08/2016 08:45,2,0.000,ALERT,210.80,299.37,59.986,1454939103,"201051344000890","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,321336.4,321336.4,20861,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939127,119630.00
02/08/2016 08:45,2,0.000,ALERT,211.03,299.07,59.986,1454939103,"201051344000438","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,323459.8,323459.8,20918,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939129,119631.00
02/08/2016 08:45,2,0.000,ALERT,210.80,298.17,59.986,1454939103,"201051344000417","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,317238.5,317238.5,21020,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939130,119632.00
02/08/2016 08:45,2,0.018,ALERT,210.57,299.07,59.954,1454939103,"274151322000083","219011344069620",29.76,-5.50,0,295.76,300.57,0.0,0.0,0.000,592042.0,592042.0,10063,0,0,0,L,1151911521,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454939132,119633.00
02/08/2016 08:45,2,0.018,ALERT,211.03,298.77,59.975,1454939103,"274151322000076","219011344069620",30.75,-5.50,0,295.76,300.57,0.0,0.0,0.000,629175.6,629175.6,10113,0,0,0,L,1151911521,0,121.10,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454939134,119634.00
02/08/2016 08:45,2,0.000,ALERT,211.70,301.47,59.981,1454939103,"201051344000868","219011344069620",0.00,-6.00,0,298.77,303.28,0.0,0.0,0.000,309469.1,309469.1,16114,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939136,119635.00
02/08/2016 08:45,2,0.012,ALERT,210.57,299.37,59.970,1454939103,"274151322000095","219011344069620",29.98,-6.00,0,296.96,301.17,0.0,0.0,0.000,622200.4,622200.4,9954,0,0,0,L,1151911521,0,120.88,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454939138,119636.00
02/08/2016 08:45,2,0.000,ALERT,211.48,300.27,59.970,1454939103,"201051344000988","219011344069620",0.00,-5.50,0,295.46,302.37,0.0,0.0,0.000,307865.3,307865.3,16376,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939139,119637.00
02/08/2016 08:45,2,0.000,ALERT,210.80,298.77,59.986,1454939103,"201051344001025","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,320958.1,320958.1,20916,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939141,119638.00
02/08/2016 08:45,2,0.000,ALERT,211.70,300.87,59.970,1454939103,"201051344000458","219011344069620",0.00,-3.50,0,298.17,303.28,0.0,0.0,0.000,318128.4,318128.4,16348,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939143,119639.00
02/08/2016 08:45,2,0.000,ALERT,212.16,300.57,59.975,1454939103,"201051344000853","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,316303.0,316303.0,16081,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939145,119640.00
02/08/2016 08:45,2,0.000,ALERT,211.48,299.37,59.981,1454939103,"201051344000685","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,323316.0,323316.0,20803,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939147,119641.00
02/08/2016 08:45,2,0.000,ALERT,211.03,298.77,59.975,1454939103,"201051344000917","219011344069620",0.00,-4.00,0,296.36,300.87,0.0,0.0,0.000,320936.4,320936.4,20776,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939148,119642.00
02/08/2016 08:45,2,0.000,ALERT,211.03,299.67,59.981,1454939103,"201051344001145","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,325026.8,325026.8,20722,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939150,119643.00
02/08/2016 08:45,2,0.000,ALERT,211.03,298.47,59.970,1454939103,"201051344000651","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,317300.4,317300.4,20948,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939152,119644.00
02/08/2016 08:45,2,0.051,ALERT,210.35,297.87,59.928,1454939103,"274151322000088","219011344069620",21.19,-4.00,0,295.46,299.97,1.1,0.0,0.000,574396.7,574396.7,9838,0,0,0,L,1151911521,0,121.33,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1454939154,119645.00
02/08/2016 08:45,2,0.000,ALERT,211.25,297.57,59.965,1454939103,"274151322000068","219011344069620",0.00,-4.00,0,295.46,390.44,0.0,0.0,0.000,480777.6,480777.6,10517,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939156,119646.00
02/08/2016 08:45,2,0.000,ALERT,210.80,299.67,59.981,1454939103,"201051344001135","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,314028.6,314028.6,20940,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939157,119647.00
02/08/2016 08:45,2,0.000,ALERT,211.48,301.17,59.975,1454939103,"201051344000594","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,320089.5,320089.5,16349,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939159,119648.00
02/08/2016 08:45,2,0.000,ALERT,211.03,299.07,59.996,1454939103,"201051344001203","219011344069620",0.00,-6.00,0,297.57,302.98,0.0,0.0,0.000,320327.9,320327.9,20914,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939161,119649.00
02/08/2016 08:45,2,0.059,ALERT,210.57,299.37,59.965,1454939103,"274151322000054","219011344069620",20.54,-4.00,0,296.06,300.57,1.2,0.0,0.000,586839.9,586839.9,9859,0,0,0,L,1151911521,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1454939163,119650.00
02/08/2016 08:45,2,0.000,ALERT,211.93,300.57,59.970,1454939103,"201051344000867","219011344069620",0.00,-5.00,0,297.26,302.98,0.0,0.0,0.000,308937.9,308937.9,16339,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939165,119651.00
02/08/2016 08:45,2,0.000,ALERT,211.03,299.67,59.970,1454939103,"201051344001093","219011344069620",0.00,-4.00,0,297.57,301.17,0.0,0.0,0.000,319244.4,319244.4,20830,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939166,119652.00
02/08/2016 08:45,2,0.000,ALERT,211.70,301.17,59.975,1454939103,"201051344000900","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,324166.0,324166.0,15963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939168,119653.00
02/08/2016 08:45,2,0.000,ALERT,211.93,300.27,59.981,1454939103,"201051344000648","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,317195.6,317195.6,16112,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939170,119654.00
02/08/2016 08:45,2,0.000,ALERT,212.16,301.77,59.944,1454939103,"201051344000569","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,324994.2,324994.2,15969,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939172,119655.00
02/08/2016 08:45,2,0.000,ALERT,211.70,301.17,59.986,1454939103,"201051344000983","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,318038.7,318038.7,16255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939174,119656.00
02/08/2016 08:45,2,0.000,ALERT,211.93,301.17,59.996,1454939103,"201051344001158","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,313682.2,313682.2,16367,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454939176,119657.00
02/08/2016 08:45,2,0.000,ALERT,212.38,301.77,60.002,1454939103,"201051344000576","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,318618.4,318618.4,15992,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454939177,119658.00
02/08/2016 08:45,2,0.076,ALERT,210.57,297.26,59.991,1454939103,"274151322000087","219011344069620",20.22,-3.50,0,294.86,299.37,1.5,0.0,0.000,562036.4,562036.4,9883,0,0,0,L,1151911521,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1454939179,119659.00
02/08/2016 09:00,2,0.137,ALERT,211.93,300.27,59.959,1454940004,"201051344000645","219011344069620",18.94,-5.00,0,298.77,308.69,2.6,0.6,0.000,318017.7,318017.7,16077,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454940006,119660.00
02/08/2016 09:00,2,0.100,ACTIVE,210.57,336.04,59.965,1454940004,"274151322000085","219011344069620",29.52,-3.50,0,296.06,347.76,3.0,1.0,0.004,589657.3,589657.3,9882,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940007,119661.00
02/08/2016 09:00,2,0.000,ALERT,212.16,299.97,59.922,1454940004,"201051344000633","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,309703.5,309703.5,16368,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454940008,119662.00
02/08/2016 09:00,2,0.000,ALERT,211.70,300.57,59.959,1454940004,"201051344000469","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,310484.0,310484.0,16385,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454940010,119663.00
02/08/2016 09:00,2,0.158,ALERT,210.80,299.37,59.965,1454940004,"201051344000646","219011344069620",18.47,-6.00,0,296.96,301.77,3.0,0.9,0.000,315880.1,315880.1,20945,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1454940012,119664.00
02/08/2016 09:00,2,0.094,ALERT,210.12,298.77,59.954,1454940004,"274151322000052","219011344069620",21.57,-5.50,0,295.76,301.17,2.1,0.1,0.000,597728.9,597728.9,10072,0,0,0,L,1151911521,0,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1454940014,119665.00
02/08/2016 09:00,2,0.127,ALERT,211.03,299.67,59.965,1454940004,"201051344000585","219011344069620",17.08,-5.00,0,296.96,309.89,2.2,0.2,0.000,320761.2,320761.2,20937,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1454940016,119666.00
02/08/2016 09:00,2,0.143,ALERT,211.03,299.97,59.954,1454940004,"201051344001230","219011344069620",16.38,-5.50,0,297.87,302.07,2.4,0.4,0.000,319862.8,319862.8,20799,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1454940017,119667.00
02/08/2016 09:00,2,0.092,ALERT,211.48,300.27,59.954,1454940004,"201051344000582","219011344069620",31.51,-6.50,0,298.47,302.68,3.0,1.0,0.000,313417.3,313417.3,20912,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1454940019,119668.00
02/08/2016 09:00,2,0.189,ALERT,210.57,299.37,59.996,1454940004,"201051344000955","219011344069620",20.81,-5.50,0,297.26,307.78,4.0,2.0,0.000,323813.1,323813.1,20902,0,0,0,L,1122011218,0,120.65,120.65,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1454940021,119669.00
02/08/2016 09:00,2,0.000,ALERT,210.57,297.57,59.949,1454940004,"274151322000094","219011344069620",42.70,-6.00,0,295.46,407.87,0.0,0.0,0.000,480643.8,480643.8,10359,0,0,0,L,1151911521,0,120.42,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940023,119670.00
02/08/2016 09:00,2,0.098,ALERT,211.48,300.87,59.907,1454940004,"201051344000579","219011344069620",31.89,-5.50,0,299.07,308.39,3.2,1.1,0.000,324506.0,324506.0,16331,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454940025,119671.00
02/08/2016 09:00,2,0.113,ALERT,211.03,299.97,59.986,1454940004,"201051344000890","219011344069620",32.16,-5.00,0,297.57,308.69,3.7,1.7,0.000,321336.5,321336.5,20863,0,0,0,L,1122011218,0,121.33,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1454940026,119672.00
02/08/2016 09:00,2,0.180,ALERT,211.03,299.37,59.944,1454940004,"201051344000438","219011344069620",17.55,-6.00,0,297.26,308.99,3.2,1.2,0.000,323459.9,323459.9,20920,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1454940028,119673.00
02/08/2016 09:00,2,0.219,ALERT,211.25,299.07,59.938,1454940004,"201051344000417","219011344069620",16.44,-6.00,0,296.66,301.17,3.6,1.6,0.000,317238.7,317238.7,21022,0,0,0,L,1122011218,0,121.10,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454940030,119674.00
02/08/2016 09:00,2,0.066,ALERT,210.57,298.47,59.938,1454940004,"274151322000083","219011344069620",21.43,-5.00,0,296.36,301.17,1.4,0.0,0.000,592042.0,592042.0,10065,0,0,0,L,1151911521,0,120.65,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940032,119675.00
02/08/2016 09:00,2,0.074,ALERT,211.25,298.47,59.944,1454940004,"274151322000076","219011344069620",22.54,-5.50,0,296.36,300.87,1.7,0.0,0.000,629175.6,629175.6,10115,0,0,0,L,1151911521,0,120.88,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1454940034,119676.00
02/08/2016 09:00,2,0.000,ALERT,211.70,301.47,59.944,1454940004,"201051344000868","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,309469.1,309469.1,16116,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454940036,119677.00
02/08/2016 09:00,2,0.062,ALERT,210.57,299.67,59.938,1454940004,"274151322000095","219011344069620",22.20,-6.50,0,297.57,301.47,1.4,0.0,0.000,622200.4,622200.4,9956,0,0,0,L,1151911521,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1454940038,119678.00
02/08/2016 09:00,2,0.000,ALERT,211.48,300.57,59.949,1454940004,"201051344000988","219011344069620",0.00,-5.50,0,295.76,302.98,0.0,0.0,0.000,307865.3,307865.3,16378,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454940040,119679.00
02/08/2016 09:00,2,0.133,ALERT,210.80,298.77,59.938,1454940004,"201051344001025","219011344069620",15.84,-6.00,0,296.36,309.59,2.1,0.1,0.000,320958.1,320958.1,20918,0,0,0,L,1122011218,0,120.88,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1454940041,119680.00
02/08/2016 09:00,2,0.000,ALERT,211.70,300.87,59.970,1454940004,"201051344000458","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,318128.4,318128.4,16350,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454940043,119681.00
02/08/2016 09:00,2,0.070,ALERT,212.16,300.57,59.917,1454940004,"201051344000853","219011344069620",31.99,-6.00,0,298.77,307.48,2.3,0.3,0.000,316303.0,316303.0,16083,0,0,0,L,1122011218,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1454940045,119682.00
02/08/2016 09:00,2,0.145,ALERT,211.48,299.67,59.949,1454940004,"201051344000685","219011344069620",12.19,-5.50,0,296.96,310.19,1.8,0.0,0.000,323316.1,323316.1,20805,0,0,0,L,1122011218,0,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1454940047,119683.00
02/08/2016 09:00,2,0.141,ALERT,211.25,299.07,59.949,1454940004,"201051344000917","219011344069620",18.75,-4.00,0,296.06,309.59,2.7,0.7,0.000,320936.4,320936.4,20778,0,0,0,L,1122011218,0,121.10,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1454940049,119684.00
02/08/2016 09:00,2,0.135,ALERT,211.48,299.97,59.938,1454940004,"201051344001145","219011344069620",20.57,-5.50,0,297.87,308.69,2.8,0.8,0.000,325026.8,325026.8,20724,0,0,0,L,1122011218,0,121.33,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1454940050,119685.00
02/08/2016 09:00,2,0.109,ALERT,211.25,299.07,59.965,1454940004,"201051344000651","219011344069620",28.23,-6.50,0,296.66,301.17,2.9,0.9,0.000,317300.5,317300.5,20950,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1454940052,119686.00
02/08/2016 09:00,2,0.086,ACTIVE,210.35,335.74,59.938,1454940004,"274151322000088","219011344069620",27.37,-3.00,0,296.06,344.45,2.4,0.4,0.000,574396.7,574396.7,9840,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940053,119687.00
02/08/2016 09:00,2,0.008,ALERT,211.03,297.57,59.938,1454940004,"274151322000068","219011344069620",43.14,-4.00,0,295.76,414.19,0.0,0.0,0.000,480777.6,480777.6,10519,0,0,0,L,1151911521,0,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940055,119688.00
02/08/2016 09:00,2,0.117,ALERT,210.80,299.37,59.944,1454940004,"201051344001135","219011344069620",17.79,-5.50,0,297.57,308.09,2.1,0.1,0.000,314028.6,314028.6,20942,0,0,0,L,1122011218,0,121.10,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1454940057,119689.00
02/08/2016 09:00,2,0.090,ALERT,211.48,301.17,59.949,1454940004,"201051344000594","219011344069620",32.08,-6.00,0,298.47,308.99,3.0,1.0,0.000,320089.6,320089.6,16351,0,0,0,L,1122011218,0,120.65,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454940058,119690.00
02/08/2016 09:00,2,0.143,ALERT,211.03,299.07,59.938,1454940004,"201051344001203","219011344069620",14.93,-6.00,0,297.26,302.98,2.2,0.2,0.000,320327.9,320327.9,20916,0,0,0,L,1122011218,0,121.78,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454940060,119691.00
02/08/2016 09:00,2,0.090,ACTIVE,210.35,335.14,59.944,1454940004,"274151322000054","219011344069620",28.07,-3.50,0,296.36,344.76,2.6,0.6,0.000,586839.9,586839.9,9861,0,0,0,L,1151911521,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940061,119692.00
02/08/2016 09:00,2,0.000,ALERT,211.93,300.27,59.944,1454940004,"201051344000867","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,308937.9,308937.9,16341,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454940063,119693.00
02/08/2016 09:00,2,0.227,ALERT,211.03,299.67,59.959,1454940004,"201051344001093","219011344069620",21.73,-4.00,0,297.26,310.19,5.0,2.9,0.000,319244.9,319244.9,20832,0,0,0,L,1122011218,0,121.10,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1454940065,119694.00
02/08/2016 09:00,2,0.062,ALERT,211.70,300.87,59.907,1454940004,"201051344000900","219011344069620",17.61,-6.00,0,298.47,302.98,1.1,0.0,0.000,324166.0,324166.0,15965,0,0,0,L,1122011218,0,120.88,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1454940067,119695.00
02/08/2016 09:00,2,0.162,ALERT,212.16,299.97,59.938,1454940004,"201051344000648","219011344069620",14.69,-6.50,0,298.17,310.49,2.4,0.4,0.000,317195.6,317195.6,16114,0,0,0,L,1122011218,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1454940068,119696.00
02/08/2016 09:00,2,0.156,ALERT,211.93,301.47,59.996,1454940004,"201051344000569","219011344069620",17.18,-6.00,0,299.37,309.29,2.8,0.7,0.000,324994.2,324994.2,15971,0,0,0,L,1122011218,0,120.42,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1454940070,119697.00
02/08/2016 09:00,2,0.000,ALERT,211.70,300.87,59.944,1454940004,"201051344000983","219011344069620",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,318038.7,318038.7,16257,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454940072,119698.00
02/08/2016 09:00,2,0.047,ALERT,211.93,300.57,59.949,1454940004,"201051344001158","219011344069620",31.61,-6.50,0,298.47,302.98,1.6,0.0,0.000,313682.2,313682.2,16369,0,0,0,L,1122011218,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1454940074,119699.00
02/08/2016 09:00,2,0.174,ALERT,212.38,301.47,59.965,1454940004,"201051344000576","219011344069620",18.17,-6.00,0,299.07,303.58,3.2,1.2,0.000,318618.5,318618.5,15994,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1454940076,119700.00
02/08/2016 09:00,2,0.107,ACTIVE,210.80,339.95,59.944,1454940004,"274151322000087","219011344069620",27.75,-3.00,0,295.16,341.45,3.0,1.0,0.000,562036.4,562036.4,9885,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940077,119701.00
02/08/2016 09:15,2,0.158,ACTIVE,211.93,299.97,59.959,1454940903,"201051344000645","219011344069620",21.45,-5.00,0,298.47,303.28,3.5,1.4,0.000,318017.9,318017.9,16079,0,0,0,L,1122011218,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940905,119702.00
02/08/2016 09:15,2,0.127,ACTIVE,210.80,336.04,59.975,1454940903,"274151322000085","219011344069620",30.26,-3.00,0,308.69,356.78,3.9,1.9,0.009,589657.7,589657.7,9883,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940905,119703.00
02/08/2016 09:15,2,0.082,ALERT,211.93,299.37,59.970,1454940903,"201051344000633","219011344069620",31.77,-6.00,0,296.96,310.79,2.7,0.6,0.000,309703.6,309703.6,16370,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940907,119704.00
02/08/2016 09:15,2,0.000,ALERT,211.48,299.67,59.970,1454940903,"201051344000469","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,310484.0,310484.0,16387,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454940909,119705.00
02/08/2016 09:15,2,0.184,ACTIVE,211.25,299.97,59.970,1454940903,"201051344000646","219011344069620",20.16,-6.00,0,296.66,309.29,3.8,1.7,0.000,315880.5,315880.5,20947,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940910,119706.00
02/08/2016 09:15,2,0.109,ACTIVE,210.35,299.37,59.970,1454940903,"274151322000052","219011344069620",23.56,-5.50,0,296.66,301.47,2.6,0.6,0.000,597729.0,597729.0,10074,0,0,0,L,1151911521,0,120.20,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940911,119707.00
02/08/2016 09:15,2,0.143,ACTIVE,211.48,299.67,59.965,1454940903,"201051344000585","219011344069620",20.97,-5.00,0,297.26,308.99,3.0,1.0,0.000,320761.3,320761.3,20939,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940912,119708.00
02/08/2016 09:15,2,0.156,ACTIVE,211.48,300.27,59.970,1454940903,"201051344001230","219011344069620",20.20,-5.50,0,297.87,310.19,3.2,1.2,0.000,319863.0,319863.0,20801,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940913,119709.00
02/08/2016 09:15,2,0.174,ALERT,211.93,300.57,59.965,1454940903,"201051344000582","219011344069620",17.93,-6.00,0,298.17,310.19,3.1,1.1,0.000,313417.5,313417.5,20914,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1454940914,119710.00
02/08/2016 09:15,2,0.229,ACTIVE,211.03,299.67,59.981,1454940903,"201051344000955","219011344069620",21.05,-5.00,0,297.87,308.99,4.9,2.8,0.000,323813.6,323813.6,20904,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940915,119711.00
02/08/2016 09:15,2,0.000,ALERT,210.80,298.17,59.991,1454940903,"274151322000094","219011344069620",43.36,-6.00,0,296.06,414.49,0.0,0.0,0.000,480643.8,480643.8,10361,0,0,0,L,1151911521,0,120.65,122.01,0002,-5,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1454940917,119712.00
02/08/2016 09:15,2,0.178,ALERT,211.70,300.87,59.970,1454940903,"201051344000579","219011344069620",18.33,-5.00,0,299.07,308.09,3.3,1.3,0.000,324506.2,324506.2,16333,0,0,0,L,1122011218,0,120.88,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1454940919,119713.00
02/08/2016 09:15,2,0.172,ALERT,211.25,299.97,59.965,1454940903,"201051344000890","219011344069620",18.55,-5.00,0,297.87,310.19,3.2,1.2,0.000,321336.7,321336.7,20865,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1454940921,119714.00
02/08/2016 09:15,2,0.188,ACTIVE,211.48,299.67,59.975,1454940903,"201051344000438","219011344069620",19.54,-6.00,0,297.57,308.99,3.7,1.7,0.000,323460.3,323460.3,20922,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940922,119715.00
02/08/2016 09:15,2,0.229,ACTIVE,211.48,299.07,60.012,1454940903,"201051344000417","219011344069620",18.45,-5.50,0,296.66,308.99,4.3,2.2,0.000,317239.2,317239.2,21024,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940922,119716.00
02/08/2016 09:15,2,0.078,ACTIVE_NO_POWER,211.03,299.37,59.954,1454940903,"274151322000083","219011344069620",23.54,-5.00,0,297.26,301.47,1.9,0.0,0.000,592042.0,592042.0,10067,0,0,0,L,1151911521,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940923,119717.00
02/08/2016 09:15,2,0.088,ACTIVE,211.25,298.47,59.959,1454940903,"274151322000076","219011344069620",24.27,-5.00,0,296.96,301.47,2.2,0.2,0.000,629175.6,629175.6,10117,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940924,119718.00
02/08/2016 09:15,2,0.066,ALERT,211.48,300.87,59.954,1454940903,"201051344000868","219011344069620",31.99,-6.00,0,299.37,309.29,2.2,0.2,0.000,309469.1,309469.1,16118,0,0,0,L,1122011218,0,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1454940926,119719.00
02/08/2016 09:15,2,0.074,ACTIVE_NO_POWER,210.80,299.67,59.965,1454940903,"274151322000095","219011344069620",24.21,-6.00,0,297.87,302.07,1.8,0.0,0.000,622200.4,622200.4,9958,0,0,0,L,1151911521,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940927,119720.00
02/08/2016 09:15,2,0.000,ALERT,211.25,299.67,59.959,1454940903,"201051344000988","219011344069620",0.00,-5.50,0,296.06,302.98,0.0,0.0,0.000,307865.3,307865.3,16380,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454940929,119721.00
02/08/2016 09:15,2,0.141,ACTIVE,211.25,299.07,59.991,1454940903,"201051344001025","219011344069620",19.32,-6.00,0,296.96,308.99,2.8,0.8,0.000,320958.2,320958.2,20920,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940930,119722.00
02/08/2016 09:15,2,0.107,ALERT,211.25,300.27,59.970,1454940903,"201051344000458","219011344069620",31.81,-4.00,0,298.17,309.59,3.5,1.4,0.000,318128.6,318128.6,16352,0,0,0,L,1122011218,0,120.88,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940931,119723.00
02/08/2016 09:15,2,0.133,ALERT,211.93,299.97,59.949,1454940903,"201051344000853","219011344069620",14.55,-6.00,0,298.17,314.70,2.0,0.0,0.000,316303.0,316303.0,16085,0,0,0,L,1122011218,0,121.33,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940933,119724.00
02/08/2016 09:15,2,0.154,ACTIVE,211.70,299.37,59.954,1454940903,"201051344000685","219011344069620",17.39,-5.50,0,297.57,310.19,2.7,0.7,0.000,323316.2,323316.2,20807,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940934,119725.00
02/08/2016 09:15,2,0.152,ACTIVE,211.48,299.07,59.996,1454940903,"201051344000917","219011344069620",21.37,-3.50,0,296.06,308.69,3.3,1.3,0.000,320936.6,320936.6,20780,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940935,119726.00
02/08/2016 09:15,2,0.145,ACTIVE,211.48,299.67,59.970,1454940903,"201051344001145","219011344069620",22.58,-5.50,0,297.87,310.19,3.3,1.3,0.000,325027.1,325027.1,20726,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940936,119727.00
02/08/2016 09:15,2,0.178,ALERT,211.25,298.77,59.959,1454940903,"201051344000651","219011344069620",16.68,-6.50,0,297.26,308.39,3.0,1.0,0.000,317300.7,317300.7,20952,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1454940938,119728.00
02/08/2016 09:15,2,0.102,ACTIVE,210.57,336.34,59.959,1454940903,"274151322000088","219011344069620",29.64,-2.50,0,306.28,349.86,3.1,1.0,0.000,574396.9,574396.9,9841,0,0,0,L,1151911521,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940939,119729.00
02/08/2016 09:15,2,0.008,ALERT,211.48,298.17,59.965,1454940903,"274151322000068","219011344069620",43.63,-4.00,0,296.36,414.49,0.0,0.0,0.000,480777.6,480777.6,10521,0,0,0,L,1151911521,0,121.33,122.01,0002,-4,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454940941,119730.00
02/08/2016 09:15,2,0.127,ACTIVE,210.80,299.67,59.959,1454940903,"201051344001135","219011344069620",20.91,-5.50,0,297.57,308.99,2.7,0.7,0.000,314028.7,314028.7,20944,0,0,0,L,1122011218,0,120.88,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940942,119731.00
02/08/2016 09:15,2,0.152,ALERT,211.25,300.57,59.959,1454940903,"201051344000594","219011344069620",17.00,-6.00,0,298.47,310.19,2.6,0.6,0.000,320089.7,320089.7,16353,0,0,0,L,1122011218,0,120.65,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1454940944,119732.00
02/08/2016 09:15,2,0.150,ACTIVE,211.48,299.37,59.970,1454940903,"201051344001203","219011344069620",19.08,-6.00,0,297.26,309.89,2.9,0.9,0.000,320328.1,320328.1,20918,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940945,119733.00
02/08/2016 09:15,2,0.105,ALERT,211.03,336.04,59.965,1454940903,"274151322000054","219011344069620",29.46,-2.50,0,297.57,339.04,3.2,1.1,0.009,586840.1,586840.1,9862,0,0,0,L,1151911521,0,121.33,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940947,119734.00
02/08/2016 09:15,2,0.072,ALERT,211.93,299.97,59.959,1454940903,"201051344000867","219011344069620",31.69,-5.00,0,298.17,303.58,2.3,0.3,0.000,308937.9,308937.9,16343,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1454940948,119735.00
02/08/2016 09:15,2,0.234,ACTIVE,210.35,298.47,59.975,1454940903,"201051344001093","219011344069620",23.06,-4.00,0,297.87,308.99,5.5,3.4,0.000,319245.7,319245.7,20834,0,0,0,L,1122011218,0,120.42,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940949,119736.00
02/08/2016 09:15,2,0.074,ACTIVE_NO_POWER,211.25,299.67,59.970,1454940903,"201051344000900","219011344069620",20.48,-6.00,0,298.17,303.28,1.6,0.0,0.000,324166.0,324166.0,15967,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940950,119737.00
02/08/2016 09:15,2,0.174,ACTIVE,211.70,299.37,59.991,1454940903,"201051344000648","219011344069620",18.73,-6.50,0,297.87,303.28,3.3,1.3,0.000,317195.9,317195.9,16116,0,0,0,L,1122011218,0,120.42,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940951,119738.00
02/08/2016 09:15,2,0.166,ACTIVE,211.48,300.57,59.970,1454940903,"201051344000569","219011344069620",20.38,-5.50,0,299.37,304.48,3.5,1.4,0.000,324994.5,324994.5,15973,0,0,0,L,1122011218,0,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940952,119739.00
02/08/2016 09:15,2,0.059,ALERT,211.25,299.97,59.970,1454940903,"201051344000983","219011344069620",32.03,-5.50,0,298.77,309.29,1.9,0.0,0.000,318038.7,318038.7,16259,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940954,119740.00
02/08/2016 09:15,2,0.125,ALERT,211.48,299.67,59.965,1454940903,"201051344001158","219011344069620",16.14,-6.50,0,297.87,309.89,2.0,0.1,0.000,313682.2,313682.2,16371,0,0,0,L,1122011218,0,120.42,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454940956,119741.00
