ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 09:15,2,0.189,ACTIVE,211.93,300.27,59.954,1454940903,"201051344000576","219011344069620",21.05,-6.00,0,298.77,303.58,4.1,2.0,0.000,318618.9,318618.9,15996,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940957,119742.00
02/08/2016 09:15,2,0.123,ALERT,210.80,336.64,59.965,1454940903,"274151322000087","219011344069620",28.90,-2.00,0,296.36,341.15,3.6,1.6,0.009,562036.7,562036.7,9886,0,0,0,L,1151911521,0,121.33,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454940958,119743.00
02/08/2016 09:30,2,0.178,ACTIVE,211.93,300.27,60.012,1454941803,"201051344000645","219011344069620",20.97,-5.00,0,298.17,301.47,3.8,1.7,0.000,318018.3,318018.3,16080,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941804,119744.00
02/08/2016 09:30,2,0.139,ACTIVE,210.57,334.84,59.986,1454941803,"274151322000085","219011344069620",30.36,-2.50,0,332.73,338.74,4.3,2.3,0.018,589658.2,589658.2,9884,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941805,119745.00
02/08/2016 09:30,2,0.150,ALERT,212.16,300.27,59.991,1454941803,"201051344000633","219011344069620",16.40,-6.00,0,296.06,311.09,2.5,0.5,0.000,309703.7,309703.7,16372,0,0,0,L,1122011218,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1454941807,119746.00
02/08/2016 09:30,2,0.000,ALERT,211.48,300.27,59.986,1454941803,"201051344000469","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,310484.0,310484.0,16389,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454941809,119747.00
02/08/2016 09:30,2,0.193,ACTIVE,211.03,299.97,59.986,1454941803,"201051344000646","219011344069620",21.27,-5.50,0,297.26,300.87,4.2,2.1,0.000,315880.9,315880.9,20948,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941810,119748.00
02/08/2016 09:30,2,0.117,ACTIVE,210.35,325.22,59.986,1454941803,"274151322000052","219011344069620",25.82,-4.00,0,296.96,334.54,3.0,1.0,0.000,597729.2,597729.2,10075,0,0,0,L,1151911521,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941811,119749.00
02/08/2016 09:30,2,0.148,ACTIVE,211.25,300.27,59.986,1454941803,"201051344000585","219011344069620",21.97,-5.00,0,296.96,301.17,3.3,1.3,0.000,320761.6,320761.6,20940,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941811,119750.00
02/08/2016 09:30,2,0.160,ACTIVE,211.25,300.27,59.991,1454941803,"201051344001230","219011344069620",21.05,-5.00,0,297.57,301.17,3.5,1.4,0.000,319863.3,319863.3,20802,0,0,0,L,1122011218,0,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941812,119751.00
02/08/2016 09:30,2,0.186,ACTIVE,211.48,300.87,60.034,1454941803,"201051344000582","219011344069620",17.91,-6.00,0,298.17,301.77,3.4,1.3,0.000,313417.8,313417.8,20916,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941813,119752.00
02/08/2016 09:30,2,0.242,ACTIVE,210.80,299.97,59.981,1454941803,"201051344000955","219011344069620",21.09,-5.00,0,297.57,301.47,5.2,3.1,0.000,323814.4,323814.4,20905,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941814,119753.00
02/08/2016 09:30,2,0.000,ALERT,210.35,297.26,60.002,1454941803,"274151322000094","219011344069620",43.63,-6.00,0,294.56,414.49,0.0,0.0,0.000,480643.8,480643.8,10363,0,0,0,L,1151911521,0,120.42,121.78,0002,-5,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941816,119754.00
02/08/2016 09:30,2,0.186,ACTIVE,211.48,300.87,60.018,1454941803,"201051344000579","219011344069620",19.94,-5.00,0,299.07,302.37,3.8,1.7,0.000,324506.6,324506.6,16335,0,0,0,L,1122011218,0,120.42,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941817,119755.00
02/08/2016 09:30,2,0.176,ACTIVE,211.25,300.27,59.991,1454941803,"201051344000890","219011344069620",19.74,-5.00,0,297.57,302.07,3.5,1.5,0.000,321337.0,321337.0,20867,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941818,119756.00
02/08/2016 09:30,2,0.189,ACTIVE,211.25,299.67,59.996,1454941803,"201051344000438","219011344069620",20.12,-5.50,0,297.26,301.47,3.9,1.8,0.000,323460.7,323460.7,20923,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941819,119757.00
02/08/2016 09:30,2,0.225,ACTIVE,211.25,299.07,60.007,1454941803,"201051344000417","219011344069620",19.44,-5.50,0,296.66,300.57,4.4,2.4,0.000,317239.8,317239.8,21025,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941820,119758.00
02/08/2016 09:30,2,0.086,ACTIVE,210.57,298.47,59.996,1454941803,"274151322000083","219011344069620",24.07,-5.00,0,296.36,300.57,2.1,0.1,0.000,592042.0,592042.0,10068,0,0,0,L,1151911521,0,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941821,119759.00
02/08/2016 09:30,2,0.090,ACTIVE,211.03,330.33,59.996,1454941803,"274151322000076","219011344069620",28.17,-3.50,0,297.26,336.94,2.6,0.6,0.000,629175.7,629175.7,10118,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941822,119760.00
02/08/2016 09:30,2,0.064,ALERT,211.48,300.87,59.965,1454941803,"201051344000868","219011344069620",32.26,-6.00,0,298.77,309.89,2.2,0.2,0.000,309469.1,309469.1,16120,0,0,0,L,1122011218,0,120.42,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454941823,119761.00
02/08/2016 09:30,2,0.082,ACTIVE,210.57,321.01,59.991,1454941803,"274151322000095","219011344069620",25.94,-5.50,0,297.57,321.91,2.2,0.2,0.000,622200.4,622200.4,9959,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941824,119762.00
02/08/2016 09:30,2,0.000,ALERT,211.03,299.67,59.981,1454941803,"201051344000988","219011344069620",0.00,-5.50,0,295.46,301.17,0.0,0.0,0.000,307865.3,307865.3,16382,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454941826,119763.00
02/08/2016 09:30,2,0.143,ACTIVE,211.03,299.37,60.039,1454941803,"201051344001025","219011344069620",19.96,-6.00,0,296.66,301.47,2.9,0.9,0.000,320958.4,320958.4,20921,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941827,119764.00
02/08/2016 09:30,2,0.150,ALERT,211.25,300.57,59.996,1454941803,"201051344000458","219011344069620",12.07,-3.50,0,298.17,309.89,1.9,0.0,0.000,318129.0,318129.0,16354,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454941829,119765.00
02/08/2016 09:30,2,0.143,ACTIVE,212.16,300.57,60.039,1454941803,"201051344000853","219011344069620",17.87,-6.00,0,298.17,301.77,2.6,0.6,0.000,316303.1,316303.1,16087,0,0,0,L,1122011218,0,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941830,119766.00
02/08/2016 09:30,2,0.160,ACTIVE,211.48,299.97,59.991,1454941803,"201051344000685","219011344069620",19.40,-5.50,0,297.26,300.87,3.2,1.1,0.000,323316.4,323316.4,20808,0,0,0,L,1122011218,0,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941831,119767.00
02/08/2016 09:30,2,0.178,ACTIVE,211.48,299.37,59.954,1454941803,"201051344000917","219011344069620",19.62,-3.50,0,295.16,300.57,3.6,1.5,0.000,320937.0,320937.0,20781,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941831,119768.00
02/08/2016 09:30,2,0.156,ACTIVE,211.48,300.27,59.991,1454941803,"201051344001145","219011344069620",22.78,-5.50,0,297.87,301.77,3.6,1.6,0.000,325027.4,325027.4,20727,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941832,119769.00
02/08/2016 09:30,2,0.184,ACTIVE,211.03,299.07,59.996,1454941803,"201051344000651","219011344069620",18.43,-6.50,0,296.66,300.57,3.4,1.4,0.000,317300.9,317300.9,20954,0,0,0,L,1122011218,0,121.55,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941833,119770.00
02/08/2016 09:30,2,0.115,ACTIVE,210.12,335.44,59.986,1454941803,"274151322000088","219011344069620",29.96,-2.00,0,327.62,342.35,3.5,1.4,0.013,574397.2,574397.2,9842,0,0,0,L,1151911521,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941834,119771.00
02/08/2016 09:30,2,0.008,ALERT,211.25,297.87,59.986,1454941803,"274151322000068","219011344069620",43.93,-3.50,0,294.26,420.50,0.0,0.0,0.000,480777.6,480777.6,10523,0,0,0,L,1151911521,0,121.10,122.01,0002,-4,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941836,119772.00
02/08/2016 09:30,2,0.135,ACTIVE,211.03,299.67,59.991,1454941803,"201051344001135","219011344069620",22.11,-5.00,0,297.57,301.47,3.0,1.0,0.000,314029.0,314029.0,20945,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941837,119773.00
02/08/2016 09:30,2,0.158,ACTIVE,211.25,300.87,60.007,1454941803,"201051344000594","219011344069620",19.18,-5.50,0,297.87,302.07,3.1,1.1,0.000,320089.9,320089.9,16355,0,0,0,L,1122011218,0,120.42,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941838,119774.00
02/08/2016 09:30,2,0.164,ACTIVE,211.03,299.37,59.996,1454941803,"201051344001203","219011344069620",18.91,-5.50,0,296.96,302.68,3.1,1.1,0.000,320328.3,320328.3,20919,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941839,119775.00
02/08/2016 09:30,2,0.117,ACTIVE,210.35,335.44,59.981,1454941803,"274151322000054","219011344069620",29.78,-2.00,0,320.41,353.17,3.5,1.5,0.009,586840.4,586840.4,9864,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941840,119776.00
02/08/2016 09:30,2,0.070,ALERT,211.93,299.97,59.996,1454941803,"201051344000867","219011344069620",31.97,-5.00,0,297.57,309.59,2.3,0.3,0.000,308937.9,308937.9,16345,0,0,0,L,1122011218,0,121.10,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454941842,119777.00
02/08/2016 09:30,2,0.240,ALERT,211.25,332.43,59.996,1454941803,"201051344001093","219011344069620",26.16,-3.00,0,297.26,335.44,6.4,4.2,0.000,319246.6,319246.6,20835,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941844,119778.00
02/08/2016 09:30,2,0.082,ACTIVE_NO_POWER,211.48,300.57,59.981,1454941803,"201051344000900","219011344069620",21.89,-6.00,0,297.57,301.47,1.8,0.0,0.000,324166.0,324166.0,15968,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941844,119779.00
02/08/2016 09:30,2,0.182,ACTIVE,211.70,299.67,60.018,1454941803,"201051344000648","219011344069620",20.69,-6.50,0,297.57,301.47,3.8,1.8,0.000,317196.2,317196.2,16117,0,0,0,L,1122011218,0,120.42,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941845,119780.00
02/08/2016 09:30,2,0.174,ACTIVE,211.70,301.17,59.986,1454941803,"201051344000569","219011344069620",21.95,-5.50,0,299.07,302.68,3.9,1.8,0.000,324994.9,324994.9,15974,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941846,119781.00
02/08/2016 09:30,2,0.125,ALERT,211.70,300.87,60.002,1454941803,"201051344000983","219011344069620",17.65,-5.50,0,298.17,308.39,2.2,0.2,0.000,318038.7,318038.7,16261,0,0,0,L,1122011218,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454941848,119782.00
02/08/2016 09:30,2,0.133,ACTIVE,211.70,300.57,59.986,1454941803,"201051344001158","219011344069620",18.83,-6.00,0,297.57,301.47,2.5,0.5,0.000,313682.2,313682.2,16373,0,0,0,L,1122011218,0,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941849,119783.00
02/08/2016 09:30,2,0.195,ACTIVE,211.93,300.57,59.991,1454941803,"201051344000576","219011344069620",22.32,-6.00,0,298.47,301.77,4.5,2.4,0.000,318619.5,318619.5,15997,0,0,0,L,1122011218,0,120.65,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941850,119784.00
02/08/2016 09:30,2,0.133,ALERT,210.35,336.04,59.981,1454941803,"274151322000087","219011344069620",29.28,-1.50,0,296.36,338.14,3.9,1.9,0.018,562037.2,562037.2,9888,0,0,0,L,1151911521,0,120.88,121.33,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454941852,119785.00
02/08/2016 09:45,2,0.203,ACTIVE,212.16,321.61,59.981,1454942703,"201051344000645","219011344069620",23.99,-5.00,0,298.77,337.24,5.0,2.9,0.000,318018.8,318018.8,16081,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942704,119786.00
02/08/2016 09:45,2,0.186,ACTIVE,210.35,351.97,59.970,1454942703,"274151322000085","219011344069620",32.76,-2.50,0,333.63,354.97,6.1,4.0,0.013,589658.9,589658.9,9885,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942705,119787.00
02/08/2016 09:45,2,0.164,ACTIVE,212.38,300.57,59.981,1454942703,"201051344000633","219011344069620",19.80,-6.00,0,296.66,302.07,3.3,1.2,0.000,309703.9,309703.9,16374,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942706,119788.00
02/08/2016 09:45,2,0.184,ALERT,211.70,300.57,60.018,1454942703,"201051344000469","219011344069620",15.27,-6.50,0,297.26,309.29,2.9,0.8,0.000,310484.1,310484.1,16391,0,0,0,L,1122011218,0,120.42,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1454942708,119789.00
02/08/2016 09:45,2,0.221,ACTIVE,211.03,336.34,59.981,1454942703,"201051344000646","219011344069620",25.19,-5.00,0,297.87,346.86,5.6,3.5,0.000,315881.5,315881.5,20949,0,0,0,L,1122011218,0,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942709,119790.00
02/08/2016 09:45,2,0.146,ALERT,210.35,336.34,59.981,1454942703,"274151322000052","219011344069620",27.71,-3.00,0,296.66,344.76,4.1,2.0,0.013,597729.6,597729.6,10076,0,0,0,L,1151911521,0,120.20,121.55,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942711,119791.00
02/08/2016 09:45,2,0.174,ACTIVE,211.25,336.34,59.975,1454942703,"201051344000585","219011344069620",26.84,-4.00,0,298.17,347.16,4.8,2.7,0.000,320762.0,320762.0,20941,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942712,119792.00
02/08/2016 09:45,2,0.176,ACTIVE,211.25,328.82,59.991,1454942703,"201051344001230","219011344069620",24.99,-5.00,0,298.77,335.14,4.5,2.4,0.000,319863.7,319863.7,20803,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942712,119793.00
02/08/2016 09:45,2,0.211,ACTIVE,211.48,300.57,59.975,1454942703,"201051344000582","219011344069620",19.38,-6.00,0,298.77,302.07,4.2,2.1,0.000,313418.2,313418.2,20917,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942713,119794.00
02/08/2016 09:45,2,0.273,ALERT,210.80,335.14,59.981,1454942703,"201051344000955","219011344069620",25.21,-4.00,0,298.17,339.04,7.0,4.8,0.009,323815.3,323815.3,20906,0,0,0,L,1122011218,0,120.88,120.65,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942715,119795.00
02/08/2016 09:45,2,0.000,ALERT,210.57,297.87,59.954,1454942703,"274151322000094","219011344069620",44.41,-5.50,0,295.76,425.01,0.0,0.0,0.000,480643.8,480643.8,10365,0,0,0,L,1151911521,0,120.42,121.78,0002,-5,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942717,119796.00
02/08/2016 09:45,2,0.201,ACTIVE,211.70,301.47,59.986,1454942703,"201051344000579","219011344069620",23.18,-5.00,0,299.37,303.28,4.7,2.6,0.000,324507.1,324507.1,16336,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942718,119797.00
02/08/2016 09:45,2,0.186,ACTIVE,211.03,300.27,59.991,1454942703,"201051344000890","219011344069620",21.77,-5.00,0,298.77,302.37,4.1,2.0,0.000,321337.4,321337.4,20868,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942719,119798.00
02/08/2016 09:45,2,0.236,ACTIVE,211.03,299.37,60.007,1454942703,"201051344000438","219011344069620",20.36,-5.50,0,298.47,301.77,4.9,2.8,0.000,323461.3,323461.3,20924,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942720,119799.00
02/08/2016 09:45,2,0.229,ACTIVE,211.25,299.37,59.986,1454942703,"201051344000417","219011344069620",20.87,-5.50,0,297.57,300.87,4.9,2.8,0.000,317240.4,317240.4,21026,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942721,119800.00
02/08/2016 09:45,2,0.113,ALERT,210.80,336.94,59.975,1454942703,"274151322000083","219011344069620",27.81,-3.50,0,296.96,343.85,3.2,1.1,0.009,592042.1,592042.1,10069,0,0,0,L,1151911521,0,120.88,121.78,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942722,119801.00
02/08/2016 09:45,2,0.117,ALERT,211.25,337.54,59.938,1454942703,"274151322000076","219011344069620",29.92,-3.00,0,296.36,342.35,3.5,1.5,0.004,629175.9,629175.9,10119,0,0,0,L,1151911521,0,121.33,122.01,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942724,119802.00
02/08/2016 09:45,2,0.139,ALERT,211.70,301.47,59.981,1454942703,"201051344000868","219011344069620",19.30,-6.00,0,299.07,314.70,2.7,0.7,0.000,309469.1,309469.1,16122,0,0,0,L,1122011218,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1454942726,119803.00
02/08/2016 09:45,2,0.113,ACTIVE,210.57,336.04,59.959,1454942703,"274151322000095","219011344069620",27.75,-4.00,0,298.17,345.66,3.1,1.1,0.009,622200.5,622200.5,9960,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942727,119804.00
02/08/2016 09:45,2,0.123,ALERT,211.25,300.27,59.991,1454942703,"201051344000988","219011344069620",14.17,-5.50,0,295.76,317.10,1.8,0.0,0.000,307865.4,307865.4,16384,0,0,0,L,1122011218,0,120.42,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454942729,119805.00
02/08/2016 09:45,2,0.146,ACTIVE,210.80,299.37,59.965,1454942703,"201051344001025","219011344069620",21.23,-5.50,0,297.57,302.07,3.1,1.1,0.000,320958.7,320958.7,20922,0,0,0,L,1122011218,0,120.88,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942730,119806.00
02/08/2016 09:45,2,0.174,ACTIVE,211.48,300.57,59.981,1454942703,"201051344000458","219011344069620",19.90,-3.50,0,298.47,303.28,3.5,1.5,0.000,318129.1,318129.1,16356,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942730,119807.00
02/08/2016 09:45,2,0.158,ACTIVE,212.16,300.57,59.954,1454942703,"201051344000853","219011344069620",20.85,-6.00,0,298.47,302.68,3.4,1.3,0.000,316303.4,316303.4,16088,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942731,119808.00
02/08/2016 09:45,2,0.180,ACTIVE,211.25,299.97,60.018,1454942703,"201051344000685","219011344069620",22.78,-5.00,0,298.17,301.47,4.2,2.1,0.000,323316.8,323316.8,20809,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942732,119809.00
02/08/2016 09:45,2,0.186,ALERT,211.25,338.44,59.986,1454942703,"201051344000917","219011344069620",25.60,-3.50,0,296.06,340.55,4.8,2.8,0.000,320937.4,320937.4,20782,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942734,119810.00
02/08/2016 09:45,2,0.176,ACTIVE,211.48,336.64,59.981,1454942703,"201051344001145","219011344069620",27.17,-5.00,0,298.47,355.88,4.8,2.8,0.004,325027.9,325027.9,20728,0,0,0,L,1122011218,0,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942735,119811.00
02/08/2016 09:45,2,0.227,ACTIVE,211.03,299.37,59.996,1454942703,"201051344000651","219011344069620",19.22,-6.50,0,297.57,300.87,4.4,2.3,0.000,317301.4,317301.4,20955,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942736,119812.00
02/08/2016 09:45,2,0.158,ACTIVE,210.12,335.74,59.986,1454942703,"274151322000088","219011344069620",30.71,-2.00,0,332.43,339.04,5.0,2.9,0.022,574397.7,574397.7,9843,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942737,119813.00
02/08/2016 09:45,2,0.082,ALERT,211.48,321.31,59.975,1454942703,"274151322000068","219011344069620",26.46,-3.50,0,296.06,424.71,2.2,0.2,0.000,480777.6,480777.6,10525,0,0,0,L,1151911521,0,121.10,122.01,0002,-4,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942739,119814.00
02/08/2016 09:45,2,0.152,ACTIVE,210.80,338.14,59.991,1454942703,"201051344001135","219011344069620",27.04,-5.00,0,298.47,339.65,4.2,2.1,0.000,314029.3,314029.3,20946,0,0,0,L,1122011218,0,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942740,119815.00
02/08/2016 09:45,2,0.178,ACTIVE,211.25,301.17,59.981,1454942703,"201051344000594","219011344069620",22.88,-5.50,0,298.47,302.98,4.2,2.1,0.000,320090.3,320090.3,16356,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942741,119816.00
02/08/2016 09:45,2,0.201,ACTIVE,211.03,299.07,59.991,1454942703,"201051344001203","219011344069620",19.88,-5.50,0,297.87,302.98,4.1,2.0,0.000,320328.7,320328.7,20920,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942742,119817.00
02/08/2016 09:45,2,0.156,ACTIVE,210.57,335.44,59.986,1454942703,"274151322000054","219011344069620",30.59,-2.00,0,332.43,339.04,4.9,2.8,0.009,586840.9,586840.9,9865,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942743,119818.00
02/08/2016 09:45,2,0.141,ALERT,211.93,300.27,60.034,1454942703,"201051344000867","219011344069620",20.16,-5.00,0,297.57,310.79,2.9,0.8,0.000,308938.0,308938.0,16347,0,0,0,L,1122011218,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1454942744,119819.00
02/08/2016 09:45,2,0.262,ACTIVE,211.03,336.64,59.986,1454942703,"201051344001093","219011344069620",28.13,-3.00,0,297.87,347.46,7.5,5.3,0.009,319247.8,319247.8,20837,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942745,119820.00
02/08/2016 09:45,2,0.113,ACTIVE,211.48,322.21,59.986,1454942703,"201051344000900","219011344069620",23.08,-6.00,0,298.17,330.03,2.7,0.6,0.000,324166.0,324166.0,15969,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942746,119821.00
02/08/2016 09:45,2,0.199,ACTIVE,211.93,300.57,59.996,1454942703,"201051344000648","219011344069620",23.66,-6.50,0,298.17,302.37,4.8,2.7,0.000,317196.7,317196.7,16118,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942747,119822.00
02/08/2016 09:45,2,0.201,ACTIVE,211.93,325.52,59.991,1454942703,"201051344000569","219011344069620",25.17,-5.50,0,299.67,336.94,5.2,3.0,0.000,324995.5,324995.5,15975,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942748,119823.00
02/08/2016 09:45,2,0.146,ACTIVE,211.48,300.87,59.986,1454942703,"201051344000983","219011344069620",21.81,-5.50,0,298.77,303.28,3.3,1.2,0.000,318038.8,318038.8,16263,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942749,119824.00
02/08/2016 09:45,2,0.158,ACTIVE,211.70,300.57,59.996,1454942703,"201051344001158","219011344069620",21.39,-6.00,0,298.17,302.37,3.5,1.4,0.000,313682.4,313682.4,16374,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942750,119825.00
02/08/2016 09:45,2,0.215,ACTIVE,212.16,336.64,59.986,1454942703,"201051344000576","219011344069620",26.60,-5.50,0,298.77,336.94,5.8,3.7,0.000,318620.1,318620.1,15998,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942751,119826.00
02/08/2016 09:45,2,0.168,ACTIVE,210.57,336.64,59.965,1454942703,"274151322000087","219011344069620",29.84,-1.50,0,327.02,345.36,5.1,3.0,0.009,562037.7,562037.7,9890,0,0,0,L,1151911521,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454942752,119827.00
02/08/2016 10:00,2,0.229,ALERT,211.93,337.54,60.002,1454943603,"201051344000645","219011344069620",28.37,-4.00,0,298.77,348.66,6.6,4.4,0.009,318019.7,318019.7,16082,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943605,119828.00
02/08/2016 10:00,2,0.299,ACTIVE,210.35,360.99,59.959,1454943603,"274151322000085","219011344069620",33.60,-1.50,0,334.24,365.80,10.2,7.9,0.053,589660.3,589660.3,9886,0,0,0,L,1151911521,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943606,119829.00
02/08/2016 10:00,2,0.188,ACTIVE,211.93,300.87,59.954,1454943603,"201051344000633","219011344069620",23.74,-5.50,0,296.96,302.98,4.5,2.5,0.000,309704.4,309704.4,16375,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943607,119830.00
02/08/2016 10:00,2,0.211,ACTIVE,211.70,301.17,59.986,1454943603,"201051344000469","219011344069620",23.24,-6.50,0,297.57,303.28,5.0,2.9,0.000,310484.6,310484.6,16393,0,0,0,L,1122011218,0,120.20,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943608,119831.00
02/08/2016 10:00,2,0.252,ALERT,211.03,337.24,59.996,1454943603,"201051344000646","219011344069620",29.72,-4.00,0,296.96,340.55,7.6,5.4,0.022,315882.6,315882.6,20950,0,0,0,L,1122011218,0,121.55,120.65,0002,-7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943610,119832.00
02/08/2016 10:00,2,0.209,ACTIVE,210.12,336.04,59.986,1454943603,"274151322000052","219011344069620",29.48,-3.00,0,330.33,341.45,6.2,4.1,0.027,597730.3,597730.3,10078,0,0,0,L,1151911521,0,120.20,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943611,119833.00
02/08/2016 10:00,2,0.219,ALERT,211.25,337.24,59.970,1454943603,"201051344000585","219011344069620",29.96,-3.50,0,297.57,350.77,6.7,4.5,0.013,320762.9,320762.9,20942,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943612,119834.00
02/08/2016 10:00,2,0.248,ALERT,211.03,336.34,59.917,1454943603,"201051344001230","219011344069620",25.33,-4.00,0,297.57,356.78,6.4,4.3,0.013,319864.5,319864.5,20804,0,0,0,L,1122011218,0,121.55,120.42,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943614,119835.00
02/08/2016 10:00,2,0.234,ACTIVE,211.48,326.12,59.991,1454943603,"201051344000582","219011344069620",22.46,-5.50,0,299.07,327.32,5.3,3.2,0.000,313418.8,313418.8,20918,0,0,0,L,1122011218,0,121.33,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943615,119836.00
02/08/2016 10:00,2,0.305,ACTIVE,210.80,336.64,60.007,1454943603,"201051344000955","219011344069620",29.80,-3.50,0,297.87,340.85,9.2,7.0,0.027,323816.8,323816.8,20908,0,0,0,L,1122011218,0,120.88,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943616,119837.00
02/08/2016 10:00,2,0.098,ALERT,210.12,336.04,59.981,1454943603,"274151322000094","219011344069620",29.80,-5.00,0,296.06,425.31,3.0,1.0,0.009,480643.8,480643.8,10367,0,0,0,L,1151911521,0,120.42,121.55,0002,-6,0,0,0,0,0,0,34,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943618,119838.00
02/08/2016 10:00,2,0.232,ACTIVE,211.70,336.64,59.996,1454943603,"201051344000579","219011344069620",28.31,-4.00,0,299.67,347.16,6.7,4.5,0.009,324508.0,324508.0,16337,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943619,119839.00
02/08/2016 10:00,2,0.209,ACTIVE,211.03,326.42,59.965,1454943603,"201051344000890","219011344069620",25.56,-4.00,0,298.47,335.44,5.5,3.4,0.000,321338.1,321338.1,20869,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943620,119840.00
02/08/2016 10:00,2,0.215,ALERT,211.25,319.21,59.986,1454943603,"201051344000438","219011344069620",25.60,-5.50,0,298.17,336.34,5.6,3.4,0.000,323462.0,323462.0,20925,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943621,119841.00
02/08/2016 10:00,2,0.252,ACTIVE,211.48,336.34,59.970,1454943603,"201051344000417","219011344069620",26.70,-5.00,0,297.57,347.16,6.8,4.6,0.000,317241.3,317241.3,21027,0,0,0,L,1122011218,0,121.10,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943622,119842.00
02/08/2016 10:00,2,0.170,ACTIVE,210.35,335.14,59.986,1454943603,"274151322000083","219011344069620",29.70,-2.50,0,297.26,339.95,5.2,3.0,0.009,592042.6,592042.6,10071,0,0,0,L,1151911521,0,120.88,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943623,119843.00
02/08/2016 10:00,2,0.184,ACTIVE,211.03,340.25,59.981,1454943603,"274151322000076","219011344069620",31.45,-2.50,0,332.43,344.15,5.9,3.8,0.027,629176.5,629176.5,10121,0,0,0,L,1151911521,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943624,119844.00
02/08/2016 10:00,2,0.178,ACTIVE,211.25,318.61,59.975,1454943603,"201051344000868","219011344069620",23.40,-6.00,0,299.37,334.54,4.2,2.2,0.000,309469.5,309469.5,16124,0,0,0,L,1122011218,0,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943625,119845.00
02/08/2016 10:00,2,0.172,ACTIVE,210.35,336.04,59.986,1454943603,"274151322000095","219011344069620",30.00,-3.50,0,317.70,350.77,5.2,3.1,0.018,622201.1,622201.1,9961,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943626,119846.00
02/08/2016 10:00,2,0.139,ACTIVE,211.25,301.17,59.986,1454943603,"201051344000988","219011344069620",21.39,-5.50,0,296.06,302.98,3.0,1.0,0.000,307865.5,307865.5,16386,0,0,0,L,1122011218,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943627,119847.00
02/08/2016 10:00,2,0.172,ACTIVE,211.03,321.61,59.996,1454943603,"201051344001025","219011344069620",26.00,-5.50,0,297.57,336.34,4.5,2.5,0.000,320959.1,320959.1,20923,0,0,0,L,1122011218,0,120.88,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943628,119848.00
02/08/2016 10:00,2,0.205,ACTIVE,211.48,331.23,59.986,1454943603,"201051344000458","219011344069620",26.44,-3.50,0,298.77,337.54,5.5,3.4,0.000,318129.7,318129.7,16357,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943629,119849.00
02/08/2016 10:00,2,0.229,ACTIVE,212.38,337.24,59.986,1454943603,"201051344000853","219011344069620",21.95,-5.50,0,298.77,348.06,5.1,3.0,0.000,316303.9,316303.9,16089,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943630,119850.00
02/08/2016 10:00,2,0.252,ACTIVE,211.70,338.14,60.002,1454943603,"201051344000685","219011344069620",24.71,-4.00,0,297.87,352.57,6.3,4.2,0.000,323317.5,323317.5,20810,0,0,0,L,1122011218,0,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943631,119851.00
02/08/2016 10:00,2,0.219,ACTIVE,211.25,337.24,59.975,1454943603,"201051344000917","219011344069620",29.22,-2.50,0,296.36,341.45,6.5,4.4,0.009,320938.3,320938.3,20784,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943632,119852.00
02/08/2016 10:00,2,0.221,ALERT,211.48,337.24,59.949,1454943603,"201051344001145","219011344069620",31.11,-4.00,0,298.17,341.15,7.0,4.8,0.018,325028.8,325028.8,20729,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943634,119853.00
02/08/2016 10:00,2,0.244,ACTIVE,211.03,336.94,60.002,1454943603,"201051344000651","219011344069620",24.97,-5.50,0,297.57,349.86,6.2,4.0,0.000,317302.2,317302.2,20956,0,0,0,L,1122011218,0,121.55,120.20,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943635,119854.00
02/08/2016 10:00,2,0.256,ACTIVE,210.12,352.27,59.981,1454943603,"274151322000088","219011344069620",32.60,-1.50,0,332.73,367.60,8.5,6.2,0.044,574398.8,574398.8,9844,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943636,119855.00
02/08/2016 10:00,2,0.129,ACTIVE,211.25,337.24,59.949,1454943603,"274151322000068","219011344069620",30.28,-2.50,0,296.66,424.11,4.0,1.9,0.004,480777.9,480777.9,10527,0,0,0,L,1151911521,0,121.55,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943636,119856.00
02/08/2016 10:00,2,0.199,ALERT,210.80,336.04,59.975,1454943603,"201051344001135","219011344069620",29.96,-3.50,0,298.17,342.35,6.1,3.9,0.018,314030.0,314030.0,20947,0,0,0,L,1122011218,0,121.10,120.42,0002,-5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943638,119857.00
02/08/2016 10:00,2,0.219,ACTIVE,211.25,336.64,59.996,1454943603,"201051344000594","219011344069620",27.81,-5.00,0,298.77,348.06,6.2,4.1,0.009,320091.1,320091.1,16357,0,0,0,L,1122011218,0,120.65,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943639,119858.00
02/08/2016 10:00,2,0.230,ALERT,211.25,336.34,59.996,1454943603,"201051344001203","219011344069620",20.38,-5.00,0,297.87,340.25,4.8,2.7,0.009,320329.1,320329.1,20921,0,0,0,L,1122011218,0,121.78,120.42,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943641,119859.00
02/08/2016 10:00,2,0.207,ACTIVE,210.35,371.51,59.970,1454943603,"274151322000054","219011344069620",34.69,-1.50,0,332.73,373.61,7.4,5.2,0.031,586841.9,586841.9,9866,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943642,119860.00
02/08/2016 10:00,2,0.172,ACTIVE,211.93,333.33,59.986,1454943603,"201051344000867","219011344069620",26.86,-5.00,0,298.17,337.24,4.7,2.6,0.000,308938.4,308938.4,16349,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943643,119861.00
02/08/2016 10:00,2,0.326,ALERT,211.03,337.84,60.002,1454943603,"201051344001093","219011344069620",30.18,-2.50,0,297.26,342.05,10.0,7.7,0.027,319249.4,319249.4,20838,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943645,119862.00
02/08/2016 10:00,2,0.160,ACTIVE,211.48,337.24,60.002,1454943603,"201051344000900","219011344069620",27.00,-5.50,0,299.07,359.18,4.4,2.3,0.013,324166.4,324166.4,15970,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943646,119863.00
02/08/2016 10:00,2,0.260,ACTIVE,211.93,341.15,59.991,1454943603,"201051344000648","219011344069620",18.79,-6.00,0,298.47,346.56,5.0,2.9,0.004,317197.7,317197.7,16119,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943646,119864.00
02/08/2016 10:00,2,0.256,ALERT,211.93,337.54,60.007,1454943603,"201051344000569","219011344069620",28.09,-5.00,0,299.67,343.85,7.2,5.1,0.013,324996.5,324996.5,15976,0,0,0,L,1122011218,0,120.42,121.78,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943648,119865.00
02/08/2016 10:00,2,0.180,ACTIVE,211.70,337.24,59.996,1454943603,"201051344000983","219011344069620",28.11,-5.00,0,299.37,347.46,5.2,3.0,0.004,318039.4,318039.4,16264,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943649,119866.00
02/08/2016 10:00,2,0.207,ACTIVE,212.16,337.54,60.018,1454943603,"201051344001158","219011344069620",24.53,-5.50,0,298.47,346.56,5.2,3.0,0.004,313683.0,313683.0,16375,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943650,119867.00
02/08/2016 10:00,2,0.287,ALERT,212.38,338.14,59.986,1454943603,"201051344000576","219011344069620",27.55,-5.00,0,299.07,343.25,8.0,5.8,0.013,318621.3,318621.3,15999,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943652,119868.00
02/08/2016 10:00,2,0.242,ACTIVE,210.57,357.08,59.986,1454943603,"274151322000087","219011344069620",33.14,-1.00,0,332.13,358.58,8.1,5.9,0.031,562038.8,562038.8,9891,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454943653,119869.00
02/08/2016 10:15,2,0.246,ACTIVE,212.38,339.04,59.954,1454944503,"201051344000645","219011344069620",31.31,-3.50,0,306.58,376.92,7.8,5.7,0.018,318021.0,318021.0,16084,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944504,119870.00
02/08/2016 10:15,2,0.422,ACTIVE,210.80,363.09,59.970,1454944503,"274151322000085","219011344069620",33.54,-1.00,0,333.33,368.50,14.3,11.9,0.075,589662.8,589662.8,9887,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944505,119871.00
02/08/2016 10:15,2,0.197,ACTIVE,212.38,340.25,59.959,1454944503,"201051344000633","219011344069620",27.49,-5.00,0,296.36,341.15,5.5,3.4,0.000,309705.1,309705.1,16376,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944506,119872.00
02/08/2016 10:15,2,0.227,ACTIVE,211.93,337.84,59.970,1454944503,"201051344000469","219011344069620",27.65,-5.50,0,297.57,347.16,6.4,4.3,0.000,310485.5,310485.5,16394,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944507,119873.00
02/08/2016 10:15,2,0.291,ACTIVE,211.03,338.14,59.981,1454944503,"201051344000646","219011344069620",31.17,-3.50,0,330.03,342.65,9.2,7.0,0.027,315884.2,315884.2,20952,0,0,0,L,1122011218,0,121.55,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944508,119874.00
02/08/2016 10:15,2,0.275,ACTIVE,210.35,336.04,59.965,1454944503,"274151322000052","219011344069620",30.08,-2.00,0,331.53,340.55,8.4,6.2,0.027,597731.6,597731.6,10079,0,0,0,L,1151911521,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944508,119875.00
02/08/2016 10:15,2,0.270,ACTIVE,211.25,337.84,59.996,1454944503,"201051344000585","219011344069620",30.89,-3.00,0,330.03,345.96,8.5,6.2,0.027,320764.2,320764.2,20944,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944509,119876.00
02/08/2016 10:15,2,0.279,ACTIVE,211.25,336.64,59.986,1454944503,"201051344001230","219011344069620",28.21,-3.50,0,298.17,341.75,8.0,5.8,0.018,319865.8,319865.8,20806,0,0,0,L,1122011218,0,121.55,120.42,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944510,119877.00
02/08/2016 10:15,2,0.256,ACTIVE,211.70,337.54,59.959,1454944503,"201051344000582","219011344069620",25.31,-5.00,0,299.67,348.36,6.6,4.4,0.004,313419.8,313419.8,20919,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944511,119878.00
02/08/2016 10:15,2,0.342,ACTIVE,210.80,348.36,59.959,1454944503,"201051344000955","219011344069620",32.26,-3.00,0,330.63,354.07,11.2,8.9,0.044,323818.8,323818.8,20909,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944512,119879.00
02/08/2016 10:15,2,0.139,ACTIVE,210.35,335.74,59.975,1454944503,"274151322000094","219011344069620",30.51,-3.50,0,331.53,340.25,4.3,2.3,0.018,480644.3,480644.3,10369,0,0,0,L,1151911521,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944513,119880.00
02/08/2016 10:15,2,0.283,ALERT,212.16,337.84,59.975,1454944503,"201051344000579","219011344069620",28.09,-3.00,0,298.77,342.65,8.1,5.8,0.013,324509.3,324509.3,16338,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944515,119881.00
02/08/2016 10:15,2,0.236,ALERT,211.25,336.34,59.912,1454944503,"201051344000890","219011344069620",26.82,-3.00,0,298.17,344.45,6.5,4.3,0.004,321339.0,321339.0,20870,0,0,0,L,1122011218,0,121.55,120.20,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944517,119882.00
02/08/2016 10:15,2,0.236,ACTIVE,211.48,337.84,59.954,1454944503,"201051344000438","219011344069620",28.86,-4.00,0,298.17,347.16,6.9,4.8,0.009,323463.0,323463.0,20927,0,0,0,L,1122011218,0,121.78,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944517,119883.00
02/08/2016 10:15,2,0.303,ALERT,211.70,337.54,59.975,1454944503,"201051344000417","219011344069620",26.78,-3.50,0,297.26,342.05,8.2,6.0,0.009,317242.6,317242.6,21028,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944519,119884.00
02/08/2016 10:15,2,0.234,ACTIVE,210.80,338.14,59.981,1454944503,"274151322000083","219011344069620",29.90,-2.50,0,332.73,340.25,7.2,5.0,0.040,592043.6,592043.6,10072,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944520,119885.00
