ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 10:15,2,0.254,ACTIVE,211.25,345.36,59.975,1454944503,"274151322000076","219011344069620",32.01,-2.00,0,334.24,357.98,8.2,6.0,0.040,629177.7,629177.7,10122,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944521,119886.00
02/08/2016 10:15,2,0.193,ALERT,211.93,338.14,59.970,1454944503,"201051344000868","219011344069620",28.07,-5.00,0,299.37,343.85,5.5,3.4,0.009,309470.2,309470.2,16125,0,0,0,L,1122011218,0,120.88,121.78,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944523,119887.00
02/08/2016 10:15,2,0.236,ACTIVE,210.35,336.34,59.965,1454944503,"274151322000095","219011344069620",30.81,-3.00,0,332.73,342.65,7.4,5.2,0.035,622202.1,622202.1,9962,0,0,0,L,1151911521,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944524,119888.00
02/08/2016 10:15,2,0.174,ACTIVE,211.25,302.07,59.981,1454944503,"201051344000988","219011344069620",21.77,-5.00,0,296.36,303.88,3.8,1.8,0.000,307865.8,307865.8,16387,0,0,0,L,1122011218,0,120.20,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944525,119889.00
02/08/2016 10:15,2,0.199,ALERT,211.25,335.74,60.018,1454944503,"201051344001025","219011344069620",28.96,-4.00,0,297.26,348.66,5.9,3.8,0.009,320959.9,320959.9,20924,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944527,119890.00
02/08/2016 10:15,2,0.236,ALERT,211.70,336.64,59.922,1454944503,"201051344000458","219011344069620",28.92,-2.50,0,298.47,345.36,7.0,4.8,0.009,318130.7,318130.7,16358,0,0,0,L,1122011218,0,120.88,121.33,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944528,119891.00
02/08/2016 10:15,2,0.248,ALERT,212.38,338.74,59.991,1454944503,"201051344000853","219011344069620",24.57,-5.00,0,298.47,343.25,6.2,4.1,0.009,316304.8,316304.8,16090,0,0,0,L,1122011218,0,121.33,121.78,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944530,119892.00
02/08/2016 10:15,2,0.277,ALERT,211.70,338.44,59.917,1454944503,"201051344000685","219011344069620",27.81,-3.50,0,297.87,342.65,7.8,5.6,0.018,323318.8,323318.8,20811,0,0,0,L,1122011218,0,122.23,120.65,0002,-7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944532,119893.00
02/08/2016 10:15,2,0.256,ACTIVE,211.48,346.56,59.991,1454944503,"201051344000917","219011344069620",32.07,-2.00,0,323.72,348.66,8.3,6.1,0.027,320939.6,320939.6,20785,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944533,119894.00
02/08/2016 10:15,2,0.275,ACTIVE,211.70,344.76,59.986,1454944503,"201051344001145","219011344069620",31.91,-3.50,0,331.83,350.47,8.9,6.7,0.035,325030.3,325030.3,20731,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944534,119895.00
02/08/2016 10:15,2,0.281,ALERT,211.48,337.24,59.970,1454944503,"201051344000651","219011344069620",26.54,-5.00,0,297.26,342.05,7.6,5.4,0.013,317303.3,317303.3,20957,0,0,0,L,1122011218,0,121.78,120.42,0002,-6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944536,119896.00
02/08/2016 10:15,2,0.346,ACTIVE,210.12,367.60,59.991,1454944503,"274151322000088","219011344069620",34.25,-1.00,0,332.43,374.81,12.1,9.7,0.062,574400.9,574400.9,9845,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944537,119897.00
02/08/2016 10:15,2,0.176,ACTIVE,211.25,353.17,59.965,1454944503,"274151322000068","219011344069620",32.82,-1.50,0,334.24,355.28,5.8,3.7,0.027,480778.6,480778.6,10528,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944538,119898.00
02/08/2016 10:15,2,0.227,ACTIVE,211.03,348.96,59.975,1454944503,"201051344001135","219011344069620",32.40,-3.00,0,329.43,351.97,7.5,5.3,0.022,314031.2,314031.2,20949,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944539,119899.00
02/08/2016 10:15,2,0.260,ALERT,211.25,337.24,59.970,1454944503,"201051344000594","219011344069620",29.52,-3.50,0,298.17,342.05,7.8,5.6,0.013,320092.3,320092.3,16358,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944541,119900.00
02/08/2016 10:15,2,0.225,ALERT,211.25,336.34,59.986,1454944503,"201051344001203","219011344069620",23.91,-4.00,0,297.57,365.49,5.5,3.4,0.000,320329.8,320329.8,20923,0,0,0,L,1122011218,0,121.78,120.42,0002,-6,0,0,0,0,0,0,6,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944543,119901.00
02/08/2016 10:15,2,0.213,ACTIVE,210.57,379.32,60.002,1454944503,"274151322000054","219011344069620",35.44,0.00,0,331.83,383.23,7.7,5.5,0.027,586843.2,586843.2,9867,0,0,0,L,1151911521,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944543,119902.00
02/08/2016 10:15,2,0.201,ALERT,212.16,337.24,59.965,1454944503,"201051344000867","219011344069620",29.26,-3.50,0,297.87,351.37,6.0,3.9,0.004,308939.2,308939.2,16350,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944545,119903.00
02/08/2016 10:15,2,0.365,ACTIVE,211.03,348.06,59.996,1454944503,"201051344001093","219011344069620",32.18,-2.00,0,331.23,352.87,11.9,9.6,0.040,319251.6,319251.6,20840,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944546,119904.00
02/08/2016 10:15,2,0.186,ACTIVE,211.70,339.34,59.965,1454944503,"201051344000900","219011344069620",31.31,-5.00,0,315.30,355.28,5.9,3.8,0.022,324167.2,324167.2,15971,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944547,119905.00
02/08/2016 10:15,2,0.273,ALERT,211.93,337.84,59.981,1454944503,"201051344000648","219011344069620",28.05,-5.50,0,298.47,342.95,7.8,5.6,0.013,317198.9,317198.9,16120,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944549,119906.00
02/08/2016 10:15,2,0.271,ACTIVE,211.70,338.74,60.002,1454944503,"201051344000569","219011344069620",31.29,-4.00,0,322.81,354.37,8.6,6.3,0.022,324997.9,324997.9,15978,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944550,119907.00
02/08/2016 10:15,2,0.211,ALERT,211.48,336.34,59.991,1454944503,"201051344000983","219011344069620",29.88,-4.00,0,298.77,340.55,6.4,4.3,0.013,318040.3,318040.3,16265,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944552,119908.00
02/08/2016 10:15,2,0.227,ALERT,211.93,337.54,59.970,1454944503,"201051344001158","219011344069620",27.77,-5.00,0,298.17,341.45,6.4,4.3,0.009,313683.9,313683.9,16376,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944553,119909.00
02/08/2016 10:15,2,0.311,ACTIVE,212.16,347.16,59.981,1454944503,"201051344000576","219011344069620",32.12,-4.00,0,319.21,360.99,10.1,7.8,0.027,318623.0,318623.0,16001,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944554,119910.00
02/08/2016 10:15,2,0.258,ACTIVE,210.12,371.21,59.970,1454944503,"274151322000087","219011344069620",34.69,0.00,0,332.73,374.21,9.0,6.8,0.040,562040.4,562040.4,9892,0,0,0,L,1151911521,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454944555,119911.00
02/08/2016 10:30,2,0.291,ACTIVE,212.16,361.29,59.970,1454945403,"201051344000645","219011344069620",33.66,-3.00,0,333.93,368.80,10.0,7.7,0.035,318022.7,318022.7,16085,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945404,119912.00
02/08/2016 10:30,2,0.576,ACTIVE,210.12,363.39,59.965,1454945403,"274151322000085","219011344069620",33.83,-0.50,0,333.03,374.21,19.8,17.2,0.115,589666.7,589666.7,9888,0,0,0,L,1151911521,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945405,119913.00
02/08/2016 10:30,2,0.266,ALERT,212.38,339.65,59.981,1454945403,"201051344000633","219011344069620",26.12,-4.00,0,297.26,345.36,7.1,4.9,0.013,309706.2,309706.2,16377,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945407,119914.00
02/08/2016 10:30,2,0.283,ALERT,211.93,337.54,59.959,1454945403,"201051344000469","219011344069620",26.72,-5.00,0,297.87,342.65,7.7,5.5,0.009,310486.8,310486.8,16395,0,0,0,L,1122011218,0,120.20,121.78,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945409,119915.00
02/08/2016 10:30,2,0.330,ACTIVE,211.25,354.67,59.975,1454945403,"201051344000646","219011344069620",32.84,-2.50,0,331.23,358.58,11.1,8.7,0.044,315886.2,315886.2,20953,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945410,119916.00
02/08/2016 10:30,2,0.312,ACTIVE,211.48,351.67,59.938,1454945403,"201051344000585","219011344069620",32.58,-2.00,0,330.93,357.08,10.4,8.1,0.035,320766.1,320766.1,20945,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945411,119917.00
02/08/2016 10:30,2,0.316,ACTIVE,211.25,337.54,59.944,1454945403,"201051344001230","219011344069620",30.93,-3.00,0,330.33,358.28,9.9,7.7,0.040,319867.5,319867.5,20807,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945412,119918.00
02/08/2016 10:30,2,0.273,ALERT,211.48,337.24,59.970,1454945403,"201051344000582","219011344069620",28.49,-3.50,0,298.77,341.75,7.9,5.7,0.009,313421.1,313421.1,20920,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945414,119919.00
02/08/2016 10:30,2,0.430,ACTIVE,210.80,344.45,59.981,1454945403,"201051344000955","219011344069620",31.75,-2.50,0,331.53,362.49,13.8,11.4,0.066,323821.3,323821.3,20910,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945415,119920.00
02/08/2016 10:30,2,0.191,ACTIVE,210.35,385.33,59.954,1454945403,"274151322000094","219011344069620",36.18,-2.50,0,333.63,388.04,7.0,4.9,0.031,480645.2,480645.2,10370,0,0,0,L,1151911521,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945416,119921.00
02/08/2016 10:30,2,0.307,ACTIVE,211.70,337.54,59.970,1454945403,"201051344000579","219011344069620",30.91,-2.50,0,330.33,350.47,9.7,7.4,0.027,324511.1,324511.1,16340,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945417,119922.00
02/08/2016 10:30,2,0.262,ACTIVE,211.03,336.04,59.975,1454945403,"201051344000890","219011344069620",30.61,-2.50,0,298.17,341.45,8.2,5.9,0.013,321340.4,321340.4,20872,0,0,0,L,1122011218,0,121.33,119.97,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945418,119923.00
02/08/2016 10:30,2,0.270,ALERT,211.25,337.54,59.949,1454945403,"201051344000438","219011344069620",31.17,-3.50,0,298.77,342.95,8.6,6.3,0.018,323464.4,323464.4,20928,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945420,119924.00
02/08/2016 10:30,2,0.330,ACTIVE,211.48,337.24,59.944,1454945403,"201051344000417","219011344069620",29.40,-3.00,0,297.26,344.15,9.8,7.6,0.027,317244.4,317244.4,21030,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945420,119925.00
02/08/2016 10:30,2,0.318,ACTIVE,210.57,338.44,59.938,1454945403,"274151322000083","219011344069620",31.07,-1.50,0,333.03,343.85,10.0,7.7,0.053,592045.3,592045.3,10073,0,0,0,L,1151911521,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945421,119926.00
02/08/2016 10:30,2,0.350,ACTIVE,211.25,351.67,59.938,1454945403,"274151322000076","219011344069620",32.46,-1.50,0,334.54,357.98,11.5,9.2,0.071,629179.7,629179.7,10123,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945422,119927.00
02/08/2016 10:30,2,0.240,ACTIVE,211.70,337.84,59.970,1454945403,"201051344000868","219011344069620",28.71,-5.00,0,299.07,341.15,7.0,4.8,0.018,309471.2,309471.2,16127,0,0,0,L,1122011218,0,120.65,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945423,119928.00
02/08/2016 10:30,2,0.322,ACTIVE,210.35,342.95,59.959,1454945403,"274151322000095","219011344069620",31.51,-2.00,0,333.03,348.96,10.3,8.0,0.057,622203.9,622203.9,9963,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945424,119929.00
02/08/2016 10:30,2,0.178,ALERT,211.48,338.74,59.938,1454945403,"201051344000988","219011344069620",28.33,-3.50,0,296.66,349.56,5.1,3.0,0.004,307866.5,307866.5,16388,0,0,0,L,1122011218,0,120.42,121.55,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945426,119930.00
02/08/2016 10:30,2,0.236,ACTIVE,211.25,338.74,59.944,1454945403,"201051344001025","219011344069620",31.35,-3.50,0,297.26,342.95,7.5,5.3,0.013,320961.0,320961.0,20926,0,0,0,L,1122011218,0,121.10,120.65,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945427,119931.00
02/08/2016 10:30,2,0.271,ACTIVE,211.70,341.75,59.975,1454945403,"201051344000458","219011344069620",31.67,-2.00,0,298.47,344.15,8.8,6.5,0.022,318132.1,318132.1,16360,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945428,119932.00
02/08/2016 10:30,2,0.275,ACTIVE,212.38,339.95,59.970,1454945403,"201051344000853","219011344069620",27.99,-4.00,0,298.47,345.06,7.8,5.6,0.022,316306.1,316306.1,16092,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945429,119933.00
02/08/2016 10:30,2,0.303,ACTIVE,211.70,344.45,59.917,1454945403,"201051344000685","219011344069620",31.81,-3.00,0,323.11,359.78,9.8,7.6,0.035,323320.5,323320.5,20813,0,0,0,L,1122011218,0,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945430,119934.00
02/08/2016 10:30,2,0.314,ACTIVE,211.48,350.47,59.938,1454945403,"201051344000917","219011344069620",32.38,-1.00,0,331.53,366.40,10.3,8.1,0.040,320941.3,320941.3,20786,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945431,119935.00
02/08/2016 10:30,2,0.352,ACTIVE,211.70,339.04,59.944,1454945403,"201051344001145","219011344069620",31.09,-3.00,0,334.84,359.48,11.1,8.8,0.057,325032.3,325032.3,20732,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945431,119936.00
02/08/2016 10:30,2,0.299,ACTIVE,211.25,337.84,59.933,1454945403,"201051344000651","219011344069620",30.08,-4.00,0,310.19,371.81,9.1,6.9,0.022,317304.9,317304.9,20959,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945432,119937.00
02/08/2016 10:30,2,0.482,ACTIVE,209.90,371.81,59.959,1454945403,"274151322000088","219011344069620",34.57,0.00,0,332.13,379.32,16.9,14.4,0.088,574404.0,574404.0,9846,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945433,119938.00
02/08/2016 10:30,2,0.219,ACTIVE,211.25,409.08,59.954,1454945403,"274151322000068","219011344069620",38.74,-0.50,0,334.84,412.68,8.6,6.4,0.031,480780.0,480780.0,10529,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945434,119939.00
02/08/2016 10:30,2,0.287,ACTIVE,210.80,350.77,59.986,1454945403,"201051344001135","219011344069620",32.58,-2.00,0,331.53,365.49,9.5,7.3,0.040,314032.7,314032.7,20950,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945435,119940.00
02/08/2016 10:30,2,0.301,ACTIVE,211.48,342.35,59.970,1454945403,"201051344000594","219011344069620",31.63,-3.00,0,331.53,358.88,9.7,7.5,0.031,320093.9,320093.9,16360,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945436,119941.00
02/08/2016 10:30,2,0.248,ACTIVE,211.25,336.34,59.970,1454945403,"201051344001203","219011344069620",26.24,-3.50,0,297.26,343.85,6.6,4.5,0.009,320330.8,320330.8,20925,0,0,0,L,1122011218,0,121.78,120.20,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945437,119942.00
02/08/2016 10:30,2,0.441,ACTIVE,209.90,373.01,59.965,1454945403,"274151322000054","219011344069620",34.75,1.00,0,347.16,391.64,15.5,13.1,0.084,586845.2,586845.2,9868,0,0,0,L,1151911521,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945438,119943.00
02/08/2016 10:30,2,0.236,ACTIVE,212.16,345.66,59.954,1454945403,"201051344000867","219011344069620",32.05,-3.00,0,297.57,348.06,7.7,5.5,0.022,308940.4,308940.4,16352,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945439,119944.00
02/08/2016 10:30,2,0.406,ACTIVE,211.03,361.89,59.981,1454945403,"201051344001093","219011344069620",33.56,-1.50,0,332.43,365.80,13.9,11.5,0.049,319254.3,319254.3,20841,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945440,119945.00
02/08/2016 10:30,2,0.246,ACTIVE,211.48,347.46,59.938,1454945403,"201051344000900","219011344069620",32.12,-4.00,0,334.24,357.98,8.1,5.9,0.044,324168.4,324168.4,15972,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945441,119946.00
02/08/2016 10:30,2,0.283,ACTIVE,211.93,338.14,59.970,1454945403,"201051344000648","219011344069620",31.15,-5.00,0,319.21,360.08,9.0,6.7,0.018,317200.5,317200.5,16122,0,0,0,L,1122011218,0,120.42,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945442,119947.00
02/08/2016 10:30,2,0.318,ACTIVE,211.93,356.18,59.975,1454945403,"201051344000569","219011344069620",33.14,-3.50,0,333.03,361.89,10.8,8.5,0.040,324999.8,324999.8,15979,0,0,0,L,1122011218,0,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945443,119948.00
02/08/2016 10:30,2,0.240,ACTIVE,211.70,354.37,59.917,1454945403,"201051344000983","219011344069620",32.96,-3.00,0,329.43,357.38,8.1,5.9,0.027,318041.6,318041.6,16267,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945444,119949.00
02/08/2016 10:30,2,0.258,ACTIVE,211.93,338.14,59.986,1454945403,"201051344001158","219011344069620",30.47,-4.00,0,320.41,357.38,8.0,5.8,0.027,313685.2,313685.2,16378,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945444,119950.00
02/08/2016 10:30,2,0.365,ACTIVE,212.16,358.28,59.959,1454945403,"201051344000576","219011344069620",33.24,-4.00,0,333.93,363.69,12.4,10.0,0.044,318625.3,318625.3,16002,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945445,119951.00
02/08/2016 10:30,2,0.260,ACTIVE,210.35,376.62,59.970,1454945403,"274151322000087","219011344069620",35.27,1.00,0,333.03,384.13,9.2,7.0,0.040,562042.2,562042.2,9893,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945446,119952.00
02/08/2016 10:30,2,0.369,ACTIVE,210.35,336.04,59.965,1454945403,"274151322000052","219011344069620",30.51,-1.50,0,333.03,342.05,11.5,9.1,0.057,597733.7,597733.7,10081,0,0,0,L,1151911521,1,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454945447,119953.00
02/08/2016 10:45,2,0.303,ACTIVE,212.16,363.99,60.002,1454946303,"201051344000645","219011344069620",33.95,-2.50,0,336.04,369.70,10.4,8.2,0.035,318024.6,318024.6,16086,0,0,0,L,1122011218,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946304,119954.00
02/08/2016 10:45,2,0.605,ACTIVE,210.35,360.69,59.991,1454946303,"274151322000085","219011344069620",33.48,0.00,0,333.03,373.01,20.5,17.9,0.124,589670.7,589670.7,9889,0,0,0,L,1151911521,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946305,119955.00
02/08/2016 10:45,2,0.264,ACTIVE,211.93,338.74,60.039,1454946303,"201051344000633","219011344069620",27.04,-3.50,0,296.36,343.85,7.3,5.1,0.009,309707.4,309707.4,16379,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946307,119956.00
02/08/2016 10:45,2,0.273,ACTIVE,211.70,337.84,59.970,1454946303,"201051344000469","219011344069620",29.04,-5.00,0,297.26,343.55,8.1,5.9,0.013,310488.2,310488.2,16397,0,0,0,L,1122011218,0,120.42,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946308,119957.00
02/08/2016 10:45,2,0.334,ACTIVE,211.03,355.88,59.975,1454946303,"201051344000646","219011344069620",33.02,-2.00,0,331.83,360.69,11.2,8.9,0.044,315888.3,315888.3,20954,0,0,0,L,1122011218,0,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946308,119958.00
02/08/2016 10:45,2,0.387,ACTIVE,210.35,337.24,59.991,1454946303,"274151322000052","219011344069620",30.75,-1.00,0,332.13,345.36,12.0,9.7,0.071,597735.8,597735.8,10082,0,0,0,L,1151911521,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946309,119959.00
02/08/2016 10:45,2,0.314,ACTIVE,211.25,354.07,60.023,1454946303,"201051344000585","219011344069620",32.72,-1.50,0,331.83,358.88,10.5,8.2,0.040,320768.0,320768.0,20946,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946310,119960.00
02/08/2016 10:45,2,0.324,ACTIVE,211.03,337.54,59.991,1454946303,"201051344001230","219011344069620",31.09,-2.50,0,330.93,357.38,10.3,8.0,0.040,319869.4,319869.4,20808,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946311,119961.00
02/08/2016 10:45,2,0.260,ACTIVE,211.48,336.94,59.986,1454946303,"201051344000582","219011344069620",30.61,-3.00,0,332.13,343.25,8.1,5.9,0.018,313422.5,313422.5,20922,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946312,119962.00
02/08/2016 10:45,2,0.445,ACTIVE,210.57,342.05,60.002,1454946303,"201051344000955","219011344069620",31.51,-1.50,0,331.23,351.07,14.3,11.8,0.066,323824.1,323824.1,20911,0,0,0,L,1122011218,0,120.65,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946313,119963.00
02/08/2016 10:45,2,0.201,ACTIVE,210.12,398.56,60.007,1454946303,"274151322000094","219011344069620",37.55,-1.50,0,334.54,401.26,7.7,5.5,0.035,480646.3,480646.3,10371,0,0,0,L,1151911521,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946314,119964.00
02/08/2016 10:45,2,0.314,ACTIVE,211.70,337.24,59.996,1454946303,"201051344000579","219011344069620",31.11,-2.50,0,331.53,344.45,9.9,7.7,0.031,324512.9,324512.9,16341,0,0,0,L,1122011218,0,120.65,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946315,119965.00
02/08/2016 10:45,2,0.268,ACTIVE,210.80,336.34,59.954,1454946303,"201051344000890","219011344069620",31.09,-2.00,0,330.93,343.55,8.4,6.2,0.027,321341.8,321341.8,20873,0,0,0,L,1122011218,0,121.33,119.97,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946316,119966.00
02/08/2016 10:45,2,0.273,ACTIVE,211.25,348.96,60.012,1454946303,"201051344000438","219011344069620",32.36,-2.50,0,331.83,351.07,9.0,6.7,0.022,323466.0,323466.0,20930,0,0,0,L,1122011218,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946317,119967.00
02/08/2016 10:45,2,0.320,ACTIVE,211.25,337.54,60.012,1454946303,"201051344000417","219011344069620",31.11,-2.00,0,332.13,345.66,10.2,7.9,0.027,317246.2,317246.2,21031,0,0,0,L,1122011218,0,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946318,119968.00
02/08/2016 10:45,2,0.338,ACTIVE,210.57,338.14,60.002,1454946303,"274151322000083","219011344069620",30.95,-1.00,0,333.03,343.85,10.7,8.4,0.062,592047.2,592047.2,10074,0,0,0,L,1151911521,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946319,119969.00
02/08/2016 10:45,2,0.371,ACTIVE,211.03,350.77,59.991,1454946303,"274151322000076","219011344069620",32.44,-0.50,0,334.54,357.68,12.2,9.9,0.062,629181.9,629181.9,10124,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946319,119970.00
02/08/2016 10:45,2,0.236,ACTIVE,211.70,337.24,59.991,1454946303,"201051344000868","219011344069620",30.71,-4.00,0,330.93,342.35,7.4,5.2,0.022,309472.4,309472.4,16128,0,0,0,L,1122011218,0,120.65,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946320,119971.00
02/08/2016 10:45,2,0.334,ACTIVE,210.35,344.45,59.986,1454946303,"274151322000095","219011344069620",31.69,-1.50,0,332.73,348.66,10.8,8.5,0.057,622205.8,622205.8,9964,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946321,119972.00
02/08/2016 10:45,2,0.193,ACTIVE,211.25,337.84,59.981,1454946303,"201051344000988","219011344069620",26.98,-3.00,0,296.06,341.45,5.3,3.2,0.000,307867.2,307867.2,16390,0,0,0,L,1122011218,0,120.20,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946322,119973.00
02/08/2016 10:45,2,0.250,ACTIVE,211.03,335.44,59.975,1454946303,"201051344001025","219011344069620",30.87,-2.50,0,332.13,351.07,7.8,5.6,0.018,320962.3,320962.3,20927,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946323,119974.00
02/08/2016 10:45,2,0.281,ACTIVE,211.25,354.37,60.007,1454946303,"201051344000458","219011344069620",32.98,-1.50,0,332.43,357.08,9.4,7.1,0.022,318133.7,318133.7,16361,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946324,119975.00
02/08/2016 10:45,2,0.289,ACTIVE,212.16,338.44,59.986,1454946303,"201051344000853","219011344069620",28.05,-3.50,0,334.54,344.15,8.2,6.0,0.027,316307.5,316307.5,16093,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946325,119976.00
02/08/2016 10:45,2,0.311,ACTIVE,211.48,345.06,60.018,1454946303,"201051344000685","219011344069620",31.91,-2.50,0,333.03,357.68,10.1,7.8,0.035,323322.3,323322.3,20814,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946326,119977.00
02/08/2016 10:45,2,0.322,ACTIVE,211.25,351.97,60.023,1454946303,"201051344000917","219011344069620",32.56,-0.50,0,332.73,357.68,10.7,8.4,0.049,320943.3,320943.3,20787,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946327,119978.00
02/08/2016 10:45,2,0.369,ACTIVE,211.03,338.14,59.970,1454946303,"201051344001145","219011344069620",30.87,-2.50,0,332.73,357.08,11.6,9.3,0.057,325034.4,325034.4,20733,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946328,119979.00
02/08/2016 10:45,2,0.297,ACTIVE,211.25,337.24,60.023,1454946303,"201051344000651","219011344069620",30.75,-3.00,0,332.13,357.08,9.3,7.1,0.027,317306.6,317306.6,20960,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946329,119980.00
02/08/2016 10:45,2,0.512,ACTIVE,209.90,370.90,59.986,1454946303,"274151322000088","219011344069620",34.39,0.50,0,333.03,378.12,17.9,15.3,0.106,574407.5,574407.5,9847,0,0,0,L,1151911521,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946330,119981.00
02/08/2016 10:45,2,0.227,ACTIVE,210.80,419.90,59.991,1454946303,"274151322000068","219011344069620",39.84,1.00,0,334.24,423.81,9.2,6.9,0.040,480781.5,480781.5,10530,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946330,119982.00
02/08/2016 10:45,2,0.305,ACTIVE,210.80,349.86,59.996,1454946303,"201051344001135","219011344069620",32.42,-1.50,0,332.43,356.48,10.0,7.7,0.040,314034.5,314034.5,20951,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946331,119983.00
02/08/2016 10:45,2,0.307,ACTIVE,211.25,347.46,59.970,1454946303,"201051344000594","219011344069620",32.12,-2.50,0,331.53,353.17,10.0,7.7,0.031,320095.7,320095.7,16361,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946332,119984.00
02/08/2016 10:45,2,0.248,ACTIVE,211.03,336.64,59.991,1454946303,"201051344001203","219011344069620",27.59,-3.00,0,316.20,355.58,6.9,4.7,0.009,320331.9,320331.9,20926,0,0,0,L,1122011218,0,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946333,119985.00
02/08/2016 10:45,2,0.445,ACTIVE,210.12,372.41,59.986,1454946303,"274151322000054","219011344069620",34.61,0.50,0,333.03,379.62,15.7,13.2,0.093,586848.3,586848.3,9869,0,0,0,L,1151911521,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946334,119986.00
02/08/2016 10:45,2,0.238,ACTIVE,211.93,349.86,60.007,1454946303,"201051344000867","219011344069620",32.48,-2.50,0,333.33,352.87,7.9,5.7,0.018,308941.8,308941.8,16353,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946335,119987.00
02/08/2016 10:45,2,0.414,ACTIVE,211.03,361.59,59.981,1454946303,"201051344001093","219011344069620",33.56,-1.00,0,331.53,366.40,14.1,11.7,0.057,319257.1,319257.1,20842,0,0,0,L,1122011218,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946336,119988.00
02/08/2016 10:45,2,0.260,ACTIVE,211.48,350.47,59.991,1454946303,"201051344000900","219011344069620",32.40,-4.00,0,334.54,359.18,8.6,6.4,0.049,324169.8,324169.8,15973,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946337,119989.00
02/08/2016 10:45,2,0.295,ACTIVE,211.70,336.94,59.996,1454946303,"201051344000648","219011344069620",31.05,-5.00,0,332.73,355.28,9.3,7.1,0.027,317202.1,317202.1,16123,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946338,119990.00
02/08/2016 10:45,2,0.330,ACTIVE,211.70,359.48,59.986,1454946303,"201051344000569","219011344069620",33.44,-3.00,0,333.93,365.19,11.2,8.9,0.040,325001.9,325001.9,15980,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946339,119991.00
02/08/2016 10:45,2,0.264,ACTIVE,211.70,337.24,59.965,1454946303,"201051344000983","219011344069620",31.03,-3.00,0,333.63,359.78,8.3,6.1,0.035,318043.0,318043.0,16268,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946340,119992.00
02/08/2016 10:45,2,0.268,ACTIVE,211.70,336.94,59.991,1454946303,"201051344001158","219011344069620",30.42,-3.50,0,331.53,343.55,8.3,6.1,0.031,313686.6,313686.6,16379,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946341,119993.00
02/08/2016 10:45,2,0.371,ACTIVE,212.16,360.38,60.023,1454946303,"201051344000576","219011344069620",33.56,-3.50,0,334.24,366.40,12.6,10.2,0.044,318627.7,318627.7,16003,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946341,119994.00
02/08/2016 10:45,2,0.430,ACTIVE,210.12,359.48,59.986,1454946303,"274151322000087","219011344069620",33.36,1.50,0,332.13,382.93,14.5,12.1,0.080,562043.9,562043.9,9894,0,0,0,L,1151911521,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454946342,119995.00
02/08/2016 11:00,2,0.348,ACTIVE,212.38,356.78,59.959,1454947203,"201051344000645","219011344069620",33.14,-3.00,0,334.84,370.30,11.7,9.4,0.053,318026.9,318026.9,16087,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947204,119996.00
02/08/2016 11:00,2,0.666,ACTIVE,211.48,366.70,59.944,1454947203,"274151322000085","219011344069620",33.62,0.50,0,329.13,374.81,22.8,20.1,0.141,589675.7,589675.7,9890,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947205,119997.00
02/08/2016 11:00,2,0.270,ALERT,212.83,340.25,59.959,1454947203,"201051344000633","219011344069620",28.53,-3.00,0,297.57,345.36,7.8,5.6,0.018,309708.8,309708.8,16380,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947207,119998.00
02/08/2016 11:00,2,0.279,ACTIVE,212.38,338.74,59.917,1454947203,"201051344000469","219011344069620",31.21,-5.00,0,321.31,351.07,8.9,6.6,0.022,310489.8,310489.8,16398,0,0,0,L,1122011218,0,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947208,119999.00
02/08/2016 11:00,2,0.420,ACTIVE,211.25,338.74,59.965,1454947203,"201051344000646","219011344069620",30.02,-1.50,0,331.53,361.89,12.8,10.4,0.066,315890.9,315890.9,20955,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947209,120000.00
02/08/2016 11:00,2,0.408,ACTIVE,211.03,355.58,59.970,1454947203,"274151322000052","219011344069620",32.74,-0.50,0,331.23,361.89,13.6,11.2,0.080,597738.5,597738.5,10083,0,0,0,L,1151911521,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947209,120001.00
02/08/2016 11:00,2,0.389,ACTIVE,211.70,339.04,59.959,1454947203,"201051344000585","219011344069620",31.11,-1.00,0,331.83,357.68,12.3,9.9,0.062,320770.4,320770.4,20947,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947210,120002.00
02/08/2016 11:00,2,0.352,ACTIVE,211.48,345.66,59.965,1454947203,"201051344001230","219011344069620",31.93,-1.50,0,332.13,358.88,11.4,9.1,0.057,319871.6,319871.6,20809,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947211,120003.00
02/08/2016 11:00,2,0.279,ACTIVE,211.93,337.54,59.970,1454947203,"201051344000582","219011344069620",30.85,-2.50,0,330.63,347.76,8.7,6.5,0.027,313424.1,313424.1,20923,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947212,120004.00
02/08/2016 11:00,2,0.488,ACTIVE,211.03,347.16,59.965,1454947203,"201051344000955","219011344069620",32.03,-1.00,0,330.63,365.49,15.8,13.4,0.080,323827.3,323827.3,20912,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947213,120005.00
02/08/2016 11:00,2,0.227,ACTIVE,211.48,428.61,59.944,1454947203,"274151322000094","219011344069620",40.83,0.00,0,333.93,448.15,9.4,7.2,0.040,480648.0,480648.0,10372,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947214,120006.00
02/08/2016 11:00,2,0.340,ACTIVE,212.16,338.44,59.949,1454947203,"201051344000579","219011344069620",31.19,-1.50,0,331.53,349.56,10.8,8.5,0.044,324514.9,324514.9,16342,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947215,120007.00
02/08/2016 11:00,2,0.291,ACTIVE,211.48,341.75,59.965,1454947203,"201051344000890","219011344069620",31.65,-1.50,0,330.93,353.17,9.4,7.1,0.027,321343.5,321343.5,20874,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947216,120008.00
02/08/2016 11:00,2,0.283,ACTIVE,211.70,366.40,59.933,1454947203,"201051344000438","219011344069620",34.17,-1.50,0,332.43,371.51,9.8,7.6,0.022,323467.8,323467.8,20931,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947217,120009.00
02/08/2016 11:00,2,0.342,ACTIVE,211.70,338.44,59.954,1454947203,"201051344000417","219011344069620",31.17,-1.50,0,332.13,356.48,10.8,8.5,0.027,317248.3,317248.3,21032,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947218,120010.00
02/08/2016 11:00,2,0.383,ACTIVE,211.48,339.34,59.986,1454947203,"274151322000083","219011344069620",30.89,-0.50,0,332.43,348.96,12.0,9.7,0.071,592049.6,592049.6,10075,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947218,120011.00
02/08/2016 11:00,2,0.416,ACTIVE,211.93,352.27,59.954,1454947203,"274151322000076","219011344069620",32.68,0.00,0,333.03,361.89,13.8,11.4,0.084,629184.7,629184.7,10125,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947219,120012.00
02/08/2016 11:00,2,0.264,ACTIVE,212.16,337.84,59.954,1454947203,"201051344000868","219011344069620",30.47,-4.00,0,332.13,345.96,8.2,6.0,0.022,309473.9,309473.9,16129,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947220,120013.00
02/08/2016 11:00,2,0.387,ACTIVE,211.48,341.75,59.959,1454947203,"274151322000095","219011344069620",31.37,-1.00,0,332.73,352.27,12.3,10.0,0.080,622208.2,622208.2,9965,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947221,120014.00
02/08/2016 11:00,2,0.199,ALERT,211.93,338.74,59.970,1454947203,"201051344000988","219011344069620",29.60,-3.00,0,295.76,342.35,6.0,3.9,0.013,307868.1,307868.1,16391,0,0,0,L,1122011218,0,120.88,121.55,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947223,120015.00
02/08/2016 11:00,2,0.273,ACTIVE,211.25,337.24,59.954,1454947203,"201051344001025","219011344069620",31.19,-2.00,0,331.23,368.20,8.6,6.4,0.027,320964.0,320964.0,20928,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947224,120016.00
02/08/2016 11:00,2,0.303,ACTIVE,212.16,338.74,59.959,1454947203,"201051344000458","219011344069620",31.31,-1.50,0,332.43,360.08,9.6,7.4,0.031,318135.6,318135.6,16362,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947225,120017.00
02/08/2016 11:00,2,0.299,ACTIVE,212.83,339.65,59.965,1454947203,"201051344000853","219011344069620",29.56,-3.50,0,332.73,345.06,9.0,6.7,0.027,316309.1,316309.1,16094,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947226,120018.00
02/08/2016 11:00,2,0.338,ACTIVE,211.93,355.28,59.933,1454947203,"201051344000685","219011344069620",32.94,-1.50,0,333.63,364.59,11.3,8.9,0.040,323324.5,323324.5,20815,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947227,120019.00
02/08/2016 11:00,2,0.346,ACTIVE,211.93,355.28,59.996,1454947203,"201051344000917","219011344069620",32.90,0.00,0,332.43,365.49,11.6,9.3,0.053,320945.6,320945.6,20788,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947228,120020.00
02/08/2016 11:00,2,0.395,ACTIVE,211.70,351.37,59.965,1454947203,"201051344001145","219011344069620",32.56,-2.00,0,332.43,360.99,13.1,10.7,0.066,325037.1,325037.1,20734,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947229,120021.00
02/08/2016 11:00,2,0.312,ACTIVE,211.48,348.06,59.970,1454947203,"201051344000651","219011344069620",32.26,-2.50,0,332.13,361.59,10.2,8.0,0.031,317308.5,317308.5,20961,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947229,120022.00
02/08/2016 11:00,2,0.584,ACTIVE,211.03,369.70,59.965,1454947203,"274151322000088","219011344069620",34.37,1.00,0,330.63,382.03,20.3,17.7,0.124,574411.9,574411.9,9848,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947230,120023.00
02/08/2016 11:00,2,0.248,ACTIVE,212.16,448.75,59.970,1454947203,"274151322000068","219011344069620",42.72,2.50,0,333.63,460.17,10.7,8.4,0.044,480783.5,480783.5,10531,0,0,0,L,1151911521,0,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947231,120024.00
02/08/2016 11:00,2,0.355,ACTIVE,211.25,337.84,59.959,1454947203,"201051344001135","219011344069620",30.69,-1.00,0,331.23,362.79,11.1,8.8,0.053,314036.6,314036.6,20952,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947232,120025.00
02/08/2016 11:00,2,0.330,ACTIVE,211.93,351.67,59.970,1454947203,"201051344000594","219011344069620",32.58,-2.00,0,332.13,360.08,10.8,8.5,0.031,320097.8,320097.8,16362,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947233,120026.00
02/08/2016 11:00,2,0.256,ACTIVE,211.70,337.24,59.965,1454947203,"201051344001203","219011344069620",28.67,-2.50,0,330.03,344.76,7.4,5.2,0.018,320333.2,320333.2,20927,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947234,120027.00
02/08/2016 11:00,2,0.482,ACTIVE,211.25,376.31,59.959,1454947203,"274151322000054","219011344069620",34.83,1.50,0,332.13,382.93,17.0,14.5,0.102,586851.9,586851.9,9870,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947236,120028.00
02/08/2016 11:00,2,0.275,ACTIVE,212.61,344.76,59.970,1454947203,"201051344000867","219011344069620",31.97,-2.50,0,333.33,356.18,9.0,6.7,0.022,308943.4,308943.4,16354,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947237,120029.00
