ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 11:00,2,0.494,ACTIVE,211.48,348.36,59.944,1454947203,"201051344001093","219011344069620",32.12,-0.50,0,330.93,367.00,16.1,13.6,0.075,319260.4,319260.4,20843,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947238,120030.00
02/08/2016 11:00,2,0.297,ACTIVE,212.16,357.68,59.959,1454947203,"201051344000900","219011344069620",33.14,-3.50,0,334.24,366.40,10.0,7.7,0.057,324171.7,324171.7,15974,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947238,120031.00
02/08/2016 11:00,2,0.312,ACTIVE,212.61,346.86,59.959,1454947203,"201051344000648","219011344069620",32.16,-4.00,0,333.33,364.29,10.2,8.0,0.035,317204.2,317204.2,16124,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947239,120032.00
02/08/2016 11:00,2,0.357,ACTIVE,212.38,363.69,60.002,1454947203,"201051344000569","219011344069620",33.83,-2.50,0,333.63,372.11,12.3,9.9,0.049,325004.3,325004.3,15981,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947240,120033.00
02/08/2016 11:00,2,0.281,ACTIVE,212.16,352.27,59.959,1454947203,"201051344000983","219011344069620",32.66,-3.00,0,331.23,363.39,9.3,7.1,0.040,318044.8,318044.8,16269,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947241,120034.00
02/08/2016 11:00,2,0.271,ACTIVE,212.61,349.86,59.965,1454947203,"201051344001158","219011344069620",32.38,-3.00,0,330.03,358.58,9.0,6.7,0.031,313688.2,313688.2,16380,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947242,120035.00
02/08/2016 11:00,2,0.418,ACTIVE,212.83,340.55,59.965,1454947203,"201051344000576","219011344069620",31.31,-3.50,0,333.93,369.70,13.3,10.9,0.057,318630.4,318630.4,16004,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947243,120036.00
02/08/2016 11:00,2,0.469,ACTIVE,211.25,361.59,59.959,1454947203,"274151322000087","219011344069620",33.32,2.00,0,332.43,370.60,15.9,13.4,0.097,562047.2,562047.2,9895,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454947244,120037.00
02/08/2016 11:15,2,0.268,ACTIVE,212.38,359.78,60.002,1454948103,"201051344000645","219011344069620",33.54,-2.50,0,336.94,368.20,9.1,6.9,0.022,318028.8,318028.8,16088,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948104,120038.00
02/08/2016 11:15,2,0.451,ACTIVE,211.48,358.58,59.975,1454948103,"274151322000085","219011344069620",33.04,1.00,0,334.84,373.01,15.1,12.6,0.084,589679.6,589679.6,9891,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948105,120039.00
02/08/2016 11:15,2,0.254,ACTIVE,212.61,339.04,59.965,1454948103,"201051344000633","219011344069620",25.23,-3.00,0,323.41,359.18,6.5,4.3,0.004,309710.0,309710.0,16382,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948106,120040.00
02/08/2016 11:15,2,0.242,ACTIVE,212.16,337.54,59.949,1454948103,"201051344000469","219011344069620",28.71,-4.00,0,332.13,344.15,7.1,4.9,0.009,310491.2,310491.2,16399,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948107,120041.00
02/08/2016 11:15,2,0.301,ACTIVE,211.25,345.06,59.986,1454948103,"201051344000646","219011344069620",31.81,-1.50,0,331.23,359.18,9.7,7.5,0.035,315893.1,315893.1,20956,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948108,120042.00
02/08/2016 11:15,2,0.316,ACTIVE,211.25,339.34,59.975,1454948103,"274151322000052","219011344069620",30.38,0.00,0,333.93,360.08,9.7,7.5,0.049,597740.8,597740.8,10084,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948109,120043.00
02/08/2016 11:15,2,0.285,ACTIVE,211.93,344.15,59.975,1454948103,"201051344000585","219011344069620",31.77,-1.00,0,332.43,355.28,9.2,7.0,0.044,320772.5,320772.5,20948,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948110,120044.00
02/08/2016 11:15,2,0.281,ACTIVE,211.70,336.94,59.996,1454948103,"201051344001230","219011344069620",30.81,-2.00,0,332.13,356.18,8.8,6.6,0.035,319873.5,319873.5,20810,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948111,120045.00
02/08/2016 11:15,2,0.256,ACTIVE,212.16,337.84,59.975,1454948103,"201051344000582","219011344069620",27.65,-2.50,0,332.13,357.08,7.2,5.0,0.013,313425.5,313425.5,20924,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948112,120046.00
02/08/2016 11:15,2,0.359,ACTIVE,211.25,354.07,59.996,1454948103,"201051344000955","219011344069620",32.74,-1.00,0,332.73,361.89,12.0,9.7,0.049,323830.1,323830.1,20913,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948113,120047.00
02/08/2016 11:15,2,0.156,ACTIVE,211.25,345.36,59.965,1454948103,"274151322000094","219011344069620",31.99,-0.50,0,336.34,434.93,5.1,3.0,0.027,480649.2,480649.2,10373,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948114,120048.00
02/08/2016 11:15,2,0.275,ACTIVE,211.93,337.54,59.981,1454948103,"201051344000579","219011344069620",31.09,-1.50,0,333.33,345.66,8.7,6.5,0.018,324516.8,324516.8,16343,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948115,120049.00
02/08/2016 11:15,2,0.246,ACTIVE,211.70,336.34,60.002,1454948103,"201051344000890","219011344069620",29.66,-1.00,0,333.33,351.07,7.4,5.2,0.009,321345.0,321345.0,20875,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948116,120050.00
02/08/2016 11:15,2,0.258,ACTIVE,211.70,336.94,59.981,1454948103,"201051344000438","219011344069620",28.71,-2.00,0,333.03,370.90,7.5,5.4,0.009,323469.4,323469.4,20932,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948117,120051.00
02/08/2016 11:15,2,0.291,ACTIVE,211.93,337.24,59.970,1454948103,"201051344000417","219011344069620",30.00,-1.50,0,332.13,355.88,8.8,6.6,0.013,317250.1,317250.1,21033,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948118,120052.00
02/08/2016 11:15,2,0.268,ACTIVE,211.48,339.65,59.981,1454948103,"274151322000083","219011344069620",30.49,0.00,0,334.24,346.86,8.3,6.1,0.040,592051.5,592051.5,10076,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948118,120053.00
02/08/2016 11:15,2,0.295,ACTIVE,212.16,345.36,59.986,1454948103,"274151322000076","219011344069620",31.93,0.00,0,335.44,359.78,9.6,7.3,0.053,629186.9,629186.9,10126,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948119,120054.00
02/08/2016 11:15,2,0.213,ACTIVE,211.70,337.54,59.986,1454948103,"201051344000868","219011344069620",29.30,-4.00,0,332.73,343.25,6.4,4.2,0.013,309475.1,309475.1,16130,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948120,120055.00
02/08/2016 11:15,2,0.268,ACTIVE,211.70,339.04,59.975,1454948103,"274151322000095","219011344069620",30.93,-1.00,0,334.84,350.77,8.4,6.2,0.044,622210.1,622210.1,9966,0,0,0,L,1151911521,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948121,120056.00
02/08/2016 11:15,2,0.166,ACTIVE,211.70,338.14,59.986,1454948103,"201051344000988","219011344069620",27.55,-2.50,0,316.20,360.38,4.7,2.6,0.004,307868.9,307868.9,16393,0,0,0,L,1122011218,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948122,120057.00
02/08/2016 11:15,2,0.221,ACTIVE,211.48,335.74,59.970,1454948103,"201051344001025","219011344069620",30.28,-1.50,0,332.13,366.10,6.8,4.6,0.013,320965.3,320965.3,20929,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948123,120058.00
02/08/2016 11:15,2,0.254,ACTIVE,211.70,336.94,59.981,1454948103,"201051344000458","219011344069620",30.34,-1.50,0,333.33,355.58,7.9,5.7,0.018,318137.1,318137.1,16363,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948124,120059.00
02/08/2016 11:15,2,0.271,ACTIVE,212.38,339.04,59.959,1454948103,"201051344000853","219011344069620",26.46,-3.50,0,333.93,345.66,7.2,5.1,0.013,316310.6,316310.6,16095,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948125,120060.00
02/08/2016 11:15,2,0.283,ACTIVE,212.16,338.14,59.975,1454948103,"201051344000685","219011344069620",30.08,-1.50,0,333.03,362.19,8.6,6.4,0.027,323326.3,323326.3,20816,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948126,120061.00
02/08/2016 11:15,2,0.281,ACTIVE,211.93,339.04,59.944,1454948103,"201051344000917","219011344069620",31.21,0.00,0,333.03,362.19,9.0,6.7,0.031,320947.5,320947.5,20789,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948127,120062.00
02/08/2016 11:15,2,0.289,ACTIVE,211.93,351.07,59.981,1454948103,"201051344001145","219011344069620",32.64,-2.00,0,334.84,357.38,9.6,7.3,0.040,325039.2,325039.2,20735,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948128,120063.00
02/08/2016 11:15,2,0.279,ACTIVE,211.93,337.24,59.981,1454948103,"201051344000651","219011344069620",28.61,-2.50,0,334.24,353.17,8.1,5.9,0.013,317310.2,317310.2,20962,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948129,120064.00
02/08/2016 11:15,2,0.404,ACTIVE,211.03,366.10,59.954,1454948103,"274151322000088","219011344069620",34.05,1.50,0,334.84,379.32,13.9,11.5,0.075,574415.4,574415.4,9849,0,0,0,L,1151911521,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948130,120065.00
02/08/2016 11:15,2,0.186,ACTIVE,212.16,369.10,59.981,1454948103,"274151322000068","219011344069620",34.47,2.00,0,336.34,452.06,6.5,4.4,0.031,480785.0,480785.0,10532,0,0,0,L,1151911521,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948131,120066.00
02/08/2016 11:15,2,0.273,ACTIVE,211.25,338.74,59.981,1454948103,"201051344001135","219011344069620",31.33,-1.00,0,330.93,359.18,8.7,6.5,0.031,314038.4,314038.4,20953,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948131,120067.00
02/08/2016 11:15,2,0.279,ACTIVE,211.48,334.84,59.975,1454948103,"201051344000594","219011344069620",29.72,-2.00,0,332.43,358.58,8.4,6.2,0.027,320099.6,320099.6,16363,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948132,120068.00
02/08/2016 11:15,2,0.236,ACTIVE,211.93,336.04,59.949,1454948103,"201051344001203","219011344069620",25.13,-2.00,0,332.13,344.15,6.0,3.9,0.009,320334.3,320334.3,20928,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948133,120069.00
02/08/2016 11:15,2,0.338,ACTIVE,211.25,369.70,59.970,1454948103,"274151322000054","219011344069620",34.35,2.00,0,334.84,380.82,11.7,9.4,0.053,586854.8,586854.8,9871,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948134,120070.00
02/08/2016 11:15,2,0.223,ACTIVE,212.16,337.24,59.970,1454948103,"201051344000867","219011344069620",30.53,-2.50,0,334.54,351.67,6.9,4.7,0.009,308944.8,308944.8,16355,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948135,120071.00
02/08/2016 11:15,2,0.379,ACTIVE,211.93,351.97,59.975,1454948103,"201051344001093","219011344069620",32.52,-0.50,0,332.43,363.39,12.5,10.2,0.044,319263.3,319263.3,20844,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948136,120072.00
02/08/2016 11:15,2,0.225,ACTIVE,211.93,338.44,60.002,1454948103,"201051344000900","219011344069620",31.13,-3.50,0,334.54,363.99,7.1,4.9,0.035,324173.2,324173.2,15975,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948137,120073.00
02/08/2016 11:15,2,0.275,ACTIVE,212.16,337.54,59.975,1454948103,"201051344000648","219011344069620",29.96,-4.00,0,334.54,354.97,8.4,6.2,0.018,317205.8,317205.8,16125,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948138,120074.00
02/08/2016 11:15,2,0.299,ACTIVE,212.16,345.96,59.970,1454948103,"201051344000569","219011344069620",32.03,-2.50,0,334.84,370.00,9.7,7.5,0.035,325006.4,325006.4,15982,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948139,120075.00
02/08/2016 11:15,2,0.244,ACTIVE,211.93,337.24,59.975,1454948103,"201051344000983","219011344069620",29.14,-3.00,0,333.33,359.18,7.2,5.1,0.022,318046.2,318046.2,16270,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948140,120076.00
02/08/2016 11:15,2,0.238,ACTIVE,212.16,337.54,59.975,1454948103,"201051344001158","219011344069620",29.06,-3.00,0,334.24,355.88,7.1,4.9,0.013,313689.6,313689.6,16381,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948141,120077.00
02/08/2016 11:15,2,0.340,ACTIVE,212.38,347.46,59.970,1454948103,"201051344000576","219011344069620",32.12,-3.50,0,334.24,366.70,11.0,8.7,0.040,318632.8,318632.8,16005,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948142,120078.00
02/08/2016 11:15,2,0.332,ACTIVE,211.25,352.87,59.975,1454948103,"274151322000087","219011344069620",32.80,2.00,0,335.44,367.60,11.1,8.8,0.049,562049.9,562049.9,9896,0,0,0,L,1151911521,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454948143,120079.00
02/08/2016 11:30,2,0.338,ACTIVE,212.61,341.75,59.986,1454949003,"201051344000645","219011344069620",31.53,-2.50,0,335.14,368.50,10.8,8.5,0.044,318030.7,318030.7,16089,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949004,120080.00
02/08/2016 11:30,2,0.619,ACTIVE,211.48,364.29,59.996,1454949003,"274151322000085","219011344069620",33.48,1.00,0,335.44,371.21,21.1,18.4,0.128,589683.3,589683.3,9892,0,0,0,L,1151911521,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949005,120081.00
02/08/2016 11:30,2,0.271,ALERT,212.83,340.55,60.002,1454949003,"201051344000633","219011344069620",28.21,-3.00,0,296.96,345.96,7.7,5.5,0.018,309711.2,309711.2,16383,0,0,0,L,1122011218,0,121.78,122.01,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949007,120082.00
02/08/2016 11:30,2,0.287,ALERT,212.16,338.44,60.007,1454949003,"201051344000469","219011344069620",30.61,-4.00,0,298.17,343.85,9.0,6.7,0.018,310492.6,310492.6,16400,0,0,0,L,1122011218,0,120.88,122.01,0002,-7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949008,120083.00
02/08/2016 11:30,2,0.414,ACTIVE,211.70,338.74,60.002,1454949003,"201051344000646","219011344069620",29.80,-1.50,0,332.43,362.49,12.5,10.2,0.062,315895.1,315895.1,20957,0,0,0,L,1122011218,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949009,120084.00
02/08/2016 11:30,2,0.424,ACTIVE,211.03,339.65,59.954,1454949003,"274151322000052","219011344069620",31.07,-0.50,0,333.63,360.99,13.4,11.0,0.075,597742.9,597742.9,10085,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949010,120085.00
02/08/2016 11:30,2,0.375,ACTIVE,211.93,339.04,60.007,1454949003,"201051344000585","219011344069620",31.05,-1.00,0,333.03,358.58,11.8,9.5,0.057,320774.4,320774.4,20949,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949011,120086.00
02/08/2016 11:30,2,0.295,ACTIVE,211.70,363.39,59.970,1454949003,"201051344001230","219011344069620",33.77,-1.50,0,330.63,365.80,10.1,7.9,0.035,319875.3,319875.3,20811,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949012,120087.00
02/08/2016 11:30,2,0.271,ACTIVE,212.38,342.95,59.996,1454949003,"201051344000582","219011344069620",31.67,-2.50,0,316.50,360.38,8.7,6.5,0.022,313426.9,313426.9,20925,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949013,120088.00
02/08/2016 11:30,2,0.469,ACTIVE,211.48,350.17,59.975,1454949003,"201051344000955","219011344069620",32.34,-1.00,0,332.13,363.39,15.3,12.9,0.075,323832.8,323832.8,20914,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949014,120089.00
02/08/2016 11:30,2,0.223,ACTIVE,211.25,424.41,59.986,1454949003,"274151322000094","219011344069620",40.28,-0.50,0,335.74,427.41,9.1,6.8,0.044,480650.3,480650.3,10374,0,0,0,L,1151911521,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949015,120090.00
02/08/2016 11:30,2,0.334,ACTIVE,212.38,338.74,59.991,1454949003,"201051344000579","219011344069620",31.31,-1.50,0,333.03,345.66,10.6,8.3,0.031,324518.6,324518.6,16344,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949016,120091.00
02/08/2016 11:30,2,0.279,ACTIVE,211.70,352.87,59.996,1454949003,"201051344000890","219011344069620",32.78,-1.50,0,308.39,358.58,9.3,7.1,0.022,321346.5,321346.5,20876,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949016,120092.00
02/08/2016 11:30,2,0.293,ACTIVE,211.93,357.68,60.002,1454949003,"201051344000438","219011344069620",33.28,-2.00,0,315.60,369.10,9.9,7.7,0.022,323470.9,323470.9,20933,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949017,120093.00
02/08/2016 11:30,2,0.318,ACTIVE,211.93,359.78,59.970,1454949003,"201051344000417","219011344069620",33.50,-1.00,0,328.22,361.89,10.9,8.6,0.027,317252.0,317252.0,21034,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949018,120094.00
02/08/2016 11:30,2,0.371,ACTIVE,211.70,339.65,60.002,1454949003,"274151322000083","219011344069620",31.01,0.00,0,334.84,347.46,11.7,9.4,0.062,592053.2,592053.2,10077,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949019,120095.00
02/08/2016 11:30,2,0.414,ACTIVE,211.93,353.77,59.991,1454949003,"274151322000076","219011344069620",32.64,0.00,0,335.44,361.59,13.7,11.3,0.080,629189.1,629189.1,10127,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949020,120096.00
02/08/2016 11:30,2,0.248,ACTIVE,212.38,347.46,59.981,1454949003,"201051344000868","219011344069620",32.20,-4.00,0,317.10,354.07,8.1,5.9,0.027,309476.3,309476.3,16131,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949021,120097.00
02/08/2016 11:30,2,0.375,ACTIVE,211.70,342.95,59.986,1454949003,"274151322000095","219011344069620",31.41,-0.50,0,334.54,351.97,11.9,9.6,0.071,622211.9,622211.9,9967,0,0,0,L,1151911521,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949022,120098.00
02/08/2016 11:30,2,0.215,ALERT,211.93,339.04,59.981,1454949003,"201051344000988","219011344069620",27.49,-2.50,0,296.96,355.58,6.0,3.9,0.018,307869.7,307869.7,16394,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949024,120099.00
02/08/2016 11:30,2,0.252,ACTIVE,211.93,364.29,59.996,1454949003,"201051344001025","219011344069620",34.01,-1.50,0,327.62,367.60,8.7,6.5,0.022,320966.6,320966.6,20930,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949025,120100.00
02/08/2016 11:30,2,0.283,ACTIVE,212.16,362.79,59.954,1454949003,"201051344000458","219011344069620",33.87,-1.50,0,328.82,365.80,9.8,7.5,0.022,318138.8,318138.8,16364,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949025,120101.00
02/08/2016 11:30,2,0.295,ACTIVE,212.83,339.95,60.023,1454949003,"201051344000853","219011344069620",30.10,-3.50,0,333.93,344.76,9.0,6.8,0.027,316311.9,316311.9,16096,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949026,120102.00
02/08/2016 11:30,2,0.334,ACTIVE,212.38,356.48,59.991,1454949003,"201051344000685","219011344069620",33.02,-1.50,0,331.83,361.29,11.2,8.9,0.044,323328.1,323328.1,20817,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949027,120103.00
02/08/2016 11:30,2,0.338,ACTIVE,212.16,357.08,59.965,1454949003,"201051344000917","219011344069620",33.08,0.00,0,332.73,361.29,11.4,9.1,0.057,320949.4,320949.4,20790,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949028,120104.00
02/08/2016 11:30,2,0.311,ACTIVE,212.16,348.66,59.959,1454949003,"201051344000651","219011344069620",32.32,-2.00,0,331.23,354.97,10.2,7.9,0.031,317311.8,317311.8,20963,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949030,120105.00
02/08/2016 11:30,2,0.553,ACTIVE,211.25,374.21,59.954,1454949003,"274151322000088","219011344069620",34.69,1.50,0,334.54,380.22,19.5,16.9,0.119,574418.7,574418.7,9850,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949031,120106.00
02/08/2016 11:30,2,0.246,ACTIVE,212.38,442.44,59.986,1454949003,"274151322000068","219011344069620",42.16,2.00,0,336.64,446.35,10.5,8.2,0.049,480786.4,480786.4,10533,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949032,120107.00
02/08/2016 11:30,2,0.320,ACTIVE,211.48,354.37,59.949,1454949003,"201051344001135","219011344069620",32.98,-0.50,0,332.43,360.38,10.7,8.4,0.044,314040.2,314040.2,20954,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949034,120108.00
02/08/2016 11:30,2,0.328,ACTIVE,211.93,350.77,59.986,1454949003,"201051344000594","219011344069620",32.52,-2.00,0,329.43,354.67,10.8,8.5,0.040,320101.4,320101.4,16364,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949035,120109.00
02/08/2016 11:30,2,0.248,ALERT,211.93,337.84,59.996,1454949003,"201051344001203","219011344069620",30.06,-2.00,0,298.47,344.15,7.6,5.4,0.018,320335.4,320335.4,20929,0,0,0,L,1122011218,0,122.01,121.10,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949037,120110.00
02/08/2016 11:30,2,0.473,ACTIVE,211.25,376.01,59.991,1454949003,"274151322000054","219011344069620",34.81,2.00,0,335.14,380.52,16.6,14.1,0.093,586857.5,586857.5,9872,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949037,120111.00
02/08/2016 11:30,2,0.242,ACTIVE,212.38,357.08,59.986,1454949003,"201051344000867","219011344069620",33.26,-2.00,0,325.82,359.78,8.2,6.0,0.022,308946.1,308946.1,16356,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949038,120112.00
02/08/2016 11:30,2,0.494,ACTIVE,211.70,340.55,60.002,1454949003,"201051344001093","219011344069620",31.35,-0.50,0,331.83,367.00,15.7,13.2,0.071,319266.1,319266.1,20845,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949039,120113.00
02/08/2016 11:30,2,0.307,ACTIVE,211.93,357.38,60.002,1454949003,"201051344000900","219011344069620",33.12,-3.50,0,333.03,363.99,10.3,8.0,0.062,324174.7,324174.7,15976,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949040,120114.00
02/08/2016 11:30,2,0.318,ACTIVE,212.38,351.37,60.002,1454949003,"201051344000648","219011344069620",32.66,-4.00,0,332.73,357.68,10.5,8.2,0.031,317207.5,317207.5,16126,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949041,120115.00
02/08/2016 11:30,2,0.365,ACTIVE,212.16,365.49,59.959,1454949003,"201051344000569","219011344069620",34.01,-2.50,0,334.24,370.90,12.7,10.3,0.053,325008.6,325008.6,15983,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949042,120116.00
02/08/2016 11:30,2,0.283,ACTIVE,212.16,352.27,59.996,1454949003,"201051344000983","219011344069620",32.68,-3.00,0,331.83,358.58,9.4,7.2,0.040,318047.7,318047.7,16271,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949043,120117.00
02/08/2016 11:30,2,0.279,ACTIVE,212.16,346.26,60.023,1454949003,"201051344001158","219011344069620",32.03,-3.00,0,331.83,354.67,9.1,6.8,0.040,313691.0,313691.0,16382,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949044,120118.00
02/08/2016 11:30,2,0.391,ACTIVE,212.61,363.69,60.007,1454949003,"201051344000576","219011344069620",33.75,-3.50,0,334.24,369.70,13.4,11.0,0.057,318635.2,318635.2,16006,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949045,120119.00
02/08/2016 11:30,2,0.457,ACTIVE,211.48,359.18,59.986,1454949003,"274151322000087","219011344069620",33.24,2.00,0,335.74,365.19,15.4,12.9,0.080,562052.4,562052.4,9897,0,0,0,L,1151911521,0,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949046,120120.00
02/08/2016 11:30,2,0.402,ACTIVE,212.16,351.67,59.944,1454949003,"201051344001145","219011344069620",32.50,-2.00,0,337.54,360.38,13.3,10.9,0.071,325041.4,325041.4,20737,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949047,120121.00
02/08/2016 11:45,2,0.264,ACTIVE,212.61,355.28,59.986,1454949903,"201051344000645","219011344069620",33.02,-2.00,0,336.04,367.00,8.9,6.6,0.027,318032.7,318032.7,16090,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949904,120122.00
02/08/2016 11:45,2,0.436,ACTIVE,211.70,354.37,59.970,1454949903,"274151322000085","219011344069620",32.80,1.00,0,335.44,372.71,14.5,12.1,0.080,589687.2,589687.2,9893,0,0,0,L,1151911521,0,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949905,120123.00
02/08/2016 11:45,2,0.252,ACTIVE,212.83,341.45,59.986,1454949903,"201051344000633","219011344069620",25.37,-2.50,0,321.91,360.08,6.5,4.3,0.004,309712.5,309712.5,16385,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949906,120124.00
02/08/2016 11:45,2,0.256,ACTIVE,212.38,338.74,59.991,1454949903,"201051344000469","219011344069620",27.91,-4.00,0,331.53,345.66,7.3,5.1,0.004,310494.1,310494.1,16402,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949907,120125.00
02/08/2016 11:45,2,0.299,ACTIVE,211.25,341.75,59.970,1454949903,"201051344000646","219011344069620",31.55,-1.00,0,330.93,357.68,9.6,7.3,0.031,315897.4,315897.4,20958,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949908,120126.00
02/08/2016 11:45,2,0.305,ACTIVE,211.48,339.34,59.970,1454949903,"274151322000052","219011344069620",30.85,0.00,0,333.93,351.67,9.6,7.3,0.044,597745.3,597745.3,10086,0,0,0,L,1151911521,0,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949908,120127.00
02/08/2016 11:45,2,0.283,ACTIVE,211.48,339.04,60.012,1454949903,"201051344000585","219011344069620",31.31,-0.50,0,332.13,354.37,9.1,6.8,0.027,320776.5,320776.5,20950,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949909,120128.00
02/08/2016 11:45,2,0.270,ACTIVE,211.48,336.94,59.970,1454949903,"201051344001230","219011344069620",30.77,-1.50,0,333.03,368.20,8.5,6.3,0.027,319877.1,319877.1,20812,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949910,120129.00
02/08/2016 11:45,2,0.252,ACTIVE,211.70,336.34,59.991,1454949903,"201051344000582","219011344069620",27.61,-2.00,0,333.33,357.08,7.0,4.8,0.013,313428.3,313428.3,20926,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949911,120130.00
02/08/2016 11:45,2,0.352,ACTIVE,210.80,351.67,59.986,1454949903,"201051344000955","219011344069620",32.62,-0.50,0,331.83,363.39,11.6,9.2,0.044,323835.6,323835.6,20915,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949912,120131.00
02/08/2016 11:45,2,0.152,ACTIVE,211.48,338.44,59.965,1454949903,"274151322000094","219011344069620",31.23,0.00,0,335.44,438.23,4.9,2.8,0.022,480651.5,480651.5,10375,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949913,120132.00
02/08/2016 11:45,2,0.283,ACTIVE,212.16,337.84,59.965,1454949903,"201051344000579","219011344069620",30.06,-1.00,0,332.73,345.96,8.6,6.4,0.018,324520.5,324520.5,16345,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949914,120133.00
02/08/2016 11:45,2,0.244,ACTIVE,211.25,335.74,60.002,1454949903,"201051344000890","219011344069620",29.54,-1.00,0,333.63,358.88,7.3,5.1,0.009,321348.0,321348.0,20877,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949915,120134.00
02/08/2016 11:45,2,0.248,ACTIVE,211.48,336.64,59.981,1454949903,"201051344000438","219011344069620",29.98,-1.50,0,333.33,370.60,7.6,5.4,0.013,323472.6,323472.6,20934,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949916,120135.00
02/08/2016 11:45,2,0.289,ACTIVE,211.48,336.94,59.959,1454949903,"201051344000417","219011344069620",29.84,-1.00,0,332.73,364.29,8.8,6.5,0.018,317253.9,317253.9,21035,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949916,120136.00
02/08/2016 11:45,2,0.256,ACTIVE,211.70,337.84,59.970,1454949903,"274151322000083","219011344069620",30.51,0.00,0,334.54,347.16,7.9,5.7,0.044,592055.2,592055.2,10078,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949917,120137.00
02/08/2016 11:45,2,0.285,ACTIVE,212.16,347.16,59.981,1454949903,"274151322000076","219011344069620",32.10,0.00,0,336.04,362.19,9.3,7.1,0.044,629191.4,629191.4,10128,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949918,120138.00
02/08/2016 11:45,2,0.217,ACTIVE,212.16,338.44,59.949,1454949903,"201051344000868","219011344069620",28.17,-3.50,0,333.93,354.67,6.2,4.1,0.009,309477.6,309477.6,16132,0,0,0,L,1122011218,0,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949919,120139.00
02/08/2016 11:45,2,0.252,ACTIVE,211.70,337.84,59.970,1454949903,"274151322000095","219011344069620",30.81,-0.50,0,334.54,351.67,7.8,5.7,0.035,622213.9,622213.9,9968,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949920,120140.00
02/08/2016 11:45,2,0.176,ACTIVE,212.16,339.04,59.991,1454949903,"201051344000988","219011344069620",25.86,-2.00,0,312.89,367.90,4.7,2.6,0.000,307870.5,307870.5,16396,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949921,120141.00
02/08/2016 11:45,2,0.215,ACTIVE,211.03,336.34,59.965,1454949903,"201051344001025","219011344069620",30.14,-1.00,0,333.03,369.70,6.6,4.4,0.013,320968.1,320968.1,20931,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949922,120142.00
02/08/2016 11:45,2,0.250,ACTIVE,212.16,337.84,60.007,1454949903,"201051344000458","219011344069620",30.26,-1.00,0,333.93,368.50,7.7,5.5,0.013,318140.4,318140.4,16365,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949923,120143.00
02/08/2016 11:45,2,0.268,ACTIVE,212.83,339.65,60.028,1454949903,"201051344000853","219011344069620",26.20,-3.50,0,333.03,345.36,7.1,4.9,0.009,316313.4,316313.4,16097,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949924,120144.00
02/08/2016 11:45,2,0.273,ACTIVE,211.70,338.14,59.986,1454949903,"201051344000685","219011344069620",30.18,-1.50,0,334.84,363.69,8.4,6.2,0.027,323330.1,323330.1,20818,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949925,120145.00
02/08/2016 11:45,2,0.279,ACTIVE,211.48,338.44,59.917,1454949903,"201051344000917","219011344069620",30.87,0.50,0,333.63,363.09,8.8,6.5,0.035,320951.4,320951.4,20791,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949925,120146.00
02/08/2016 11:45,2,0.287,ACTIVE,211.93,346.56,59.922,1454949903,"201051344001145","219011344069620",32.10,-1.50,0,335.14,359.18,9.4,7.2,0.040,325043.6,325043.6,20738,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949926,120147.00
02/08/2016 11:45,2,0.279,ACTIVE,211.25,337.54,59.959,1454949903,"201051344000651","219011344069620",27.73,-2.00,0,333.33,356.48,7.9,5.7,0.013,317313.5,317313.5,20964,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949927,120148.00
02/08/2016 11:45,2,0.377,ACTIVE,211.03,364.89,59.954,1454949903,"274151322000088","219011344069620",33.79,1.50,0,333.33,380.82,13.0,10.6,0.071,574422.2,574422.2,9851,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949928,120149.00
02/08/2016 11:45,2,0.180,ACTIVE,212.38,358.88,59.986,1454949903,"274151322000068","219011344069620",33.38,2.00,0,336.34,452.36,6.0,3.9,0.022,480787.9,480787.9,10534,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949929,120150.00
02/08/2016 11:45,2,0.264,ACTIVE,211.03,337.84,59.949,1454949903,"201051344001135","219011344069620",31.19,-0.50,0,333.03,361.59,8.4,6.2,0.027,314042.1,314042.1,20955,0,0,0,L,1122011218,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949930,120151.00
02/08/2016 11:45,2,0.273,ACTIVE,211.48,337.84,59.975,1454949903,"201051344000594","219011344069620",29.88,-1.50,0,333.63,357.08,8.3,6.1,0.018,320103.3,320103.3,16365,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949931,120152.00
02/08/2016 11:45,2,0.234,ACTIVE,211.48,337.54,59.991,1454949903,"201051344001203","219011344069620",25.07,-1.50,0,333.03,345.66,6.0,3.8,0.009,320336.6,320336.6,20931,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949932,120153.00
02/08/2016 11:45,2,0.312,ACTIVE,211.70,370.00,59.970,1454949903,"274151322000054","219011344069620",34.35,2.50,0,334.24,380.82,10.9,8.6,0.049,586860.4,586860.4,9873,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949933,120154.00
02/08/2016 11:45,2,0.217,ACTIVE,212.38,338.44,59.986,1454949903,"201051344000867","219011344069620",30.45,-2.00,0,334.24,362.19,6.7,4.6,0.013,308947.4,308947.4,16357,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949934,120155.00
02/08/2016 11:45,2,0.369,ACTIVE,211.48,348.36,59.981,1454949903,"201051344001093","219011344069620",32.22,0.00,0,332.13,365.19,12.1,9.8,0.035,319268.9,319268.9,20846,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949935,120156.00
02/08/2016 11:45,2,0.227,ACTIVE,212.16,339.65,59.954,1454949903,"201051344000900","219011344069620",31.25,-3.50,0,335.44,366.40,7.2,5.0,0.031,324176.4,324176.4,15977,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949936,120157.00
02/08/2016 11:45,2,0.275,ACTIVE,212.16,338.14,59.970,1454949903,"201051344000648","219011344069620",29.38,-4.00,0,334.54,360.69,8.2,6.0,0.013,317209.3,317209.3,16127,0,0,0,L,1122011218,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949936,120158.00
02/08/2016 11:45,2,0.303,ACTIVE,212.38,348.66,59.986,1454949903,"201051344000569","219011344069620",32.28,-2.50,0,334.54,371.81,9.9,7.6,0.031,325010.8,325010.8,15984,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949937,120159.00
02/08/2016 11:45,2,0.225,ACTIVE,212.38,338.44,59.975,1454949903,"201051344000983","219011344069620",30.93,-2.50,0,334.24,361.89,7.1,4.9,0.018,318049.2,318049.2,16272,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949938,120160.00
02/08/2016 11:45,2,0.240,ACTIVE,212.38,338.44,60.012,1454949903,"201051344001158","219011344069620",28.80,-2.50,0,334.84,355.88,7.0,4.9,0.018,313692.5,313692.5,16383,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949939,120161.00
02/08/2016 11:45,2,0.320,ACTIVE,212.61,348.66,59.949,1454949903,"201051344000576","219011344069620",32.28,-3.00,0,334.54,369.40,10.5,8.2,0.035,318637.6,318637.6,16007,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949941,120162.00
02/08/2016 11:45,2,0.318,ACTIVE,211.48,349.56,59.965,1454949903,"274151322000087","219011344069620",32.32,2.00,0,335.14,365.49,10.4,8.2,0.053,562055.1,562055.1,9898,0,0,0,L,1151911521,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454949941,120163.00
02/08/2016 12:00,2,0.279,ACTIVE,213.29,360.38,59.975,1454950803,"201051344000645","219011344069620",33.58,-2.50,0,336.04,366.40,9.5,7.3,0.031,318034.6,318034.6,16091,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950804,120164.00
02/08/2016 12:00,2,0.484,ACTIVE,212.38,358.28,59.975,1454950803,"274151322000085","219011344069620",32.92,1.50,0,335.14,367.90,16.2,13.7,0.093,589691.0,589691.0,9894,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950805,120165.00
02/08/2016 12:00,2,0.262,ALERT,213.51,341.15,59.975,1454950803,"201051344000633","219011344069620",26.16,-2.50,0,297.57,347.16,7.0,4.8,0.004,309713.8,309713.8,16386,0,0,0,L,1122011218,0,122.01,122.46,0002,-3,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950807,120166.00
02/08/2016 12:00,2,0.256,ALERT,212.83,339.34,59.959,1454950803,"201051344000469","219011344069620",29.68,-4.00,0,298.47,344.15,7.7,5.5,0.013,310495.5,310495.5,16403,0,0,0,L,1122011218,0,121.10,122.23,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950809,120167.00
02/08/2016 12:00,2,0.314,ACTIVE,212.61,346.56,59.975,1454950803,"201051344000646","219011344069620",32.10,-1.00,0,333.33,360.69,10.3,8.0,0.040,315899.5,315899.5,20959,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950810,120168.00
02/08/2016 12:00,2,0.344,ACTIVE,211.93,338.44,59.970,1454950803,"274151322000052","219011344069620",30.65,0.00,0,333.63,353.77,10.7,8.4,0.044,597747.6,597747.6,10087,0,0,0,L,1151911521,0,121.55,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950810,120169.00
02/08/2016 12:00,2,0.299,ACTIVE,212.83,345.96,59.970,1454950803,"201051344000585","219011344069620",31.97,-0.50,0,333.03,357.68,9.7,7.4,0.040,320778.5,320778.5,20951,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950811,120170.00
02/08/2016 12:00,2,0.299,ACTIVE,212.61,339.04,59.975,1454950803,"201051344001230","219011344069620",30.51,-1.00,0,330.63,353.17,9.3,7.1,0.040,319879.1,319879.1,20813,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950812,120171.00
02/08/2016 12:00,2,0.264,ACTIVE,213.06,339.65,59.981,1454950803,"201051344000582","219011344069620",28.59,-2.00,0,315.60,355.58,7.6,5.4,0.013,313429.8,313429.8,20927,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950813,120172.00
02/08/2016 12:00,2,0.396,ACTIVE,212.38,339.65,59.965,1454950803,"201051344000955","219011344069620",31.19,-0.50,0,331.23,361.89,12.6,10.2,0.053,323838.4,323838.4,20916,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950814,120173.00
