ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 12:00,2,0.172,ACTIVE,212.16,362.79,59.975,1454950803,"274151322000094","219011344069620",33.95,0.50,0,335.44,418.70,5.9,3.8,0.022,480652.8,480652.8,10376,0,0,0,L,1151911521,0,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950815,120174.00
02/08/2016 12:00,2,0.299,ACTIVE,212.83,339.95,59.975,1454950803,"201051344000579","219011344069620",30.95,-1.00,0,332.73,346.86,9.5,7.2,0.022,324522.4,324522.4,16346,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950816,120175.00
02/08/2016 12:00,2,0.258,ALERT,212.38,338.44,59.975,1454950803,"201051344000890","219011344069620",30.67,-0.50,0,299.67,353.47,8.0,5.8,0.013,321349.6,321349.6,20878,0,0,0,L,1122011218,0,122.23,121.10,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950818,120176.00
02/08/2016 12:00,2,0.260,ACTIVE,212.83,339.34,59.970,1454950803,"201051344000438","219011344069620",31.09,-1.00,0,318.30,366.40,8.2,6.0,0.013,323474.3,323474.3,20935,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950819,120177.00
02/08/2016 12:00,2,0.303,ACTIVE,212.83,339.65,59.970,1454950803,"201051344000417","219011344069620",30.97,-0.50,0,323.72,360.38,9.5,7.3,0.018,317255.8,317255.8,21036,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950819,120178.00
02/08/2016 12:00,2,0.293,ACTIVE,211.93,340.55,59.965,1454950803,"274151322000083","219011344069620",30.34,0.50,0,334.24,345.06,9.1,6.8,0.049,592057.1,592057.1,10079,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950820,120179.00
02/08/2016 12:00,2,0.322,ACTIVE,212.83,349.26,59.981,1454950803,"274151322000076","219011344069620",32.26,0.50,0,335.74,359.78,10.6,8.3,0.057,629193.7,629193.7,10129,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950821,120180.00
02/08/2016 12:00,2,0.229,ACTIVE,212.83,339.95,59.981,1454950803,"201051344000868","219011344069620",30.28,-4.00,0,313.20,357.68,7.0,4.9,0.022,309478.9,309478.9,16133,0,0,0,L,1122011218,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950822,120181.00
02/08/2016 12:00,2,0.291,ACTIVE,212.16,338.74,59.970,1454950803,"274151322000095","219011344069620",30.51,-0.50,0,333.93,348.96,9.0,6.8,0.044,622215.8,622215.8,9969,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950823,120182.00
02/08/2016 12:00,2,0.186,ALERT,212.83,341.15,59.986,1454950803,"201051344000988","219011344069620",27.41,-2.50,0,296.66,344.15,5.2,3.1,0.000,307871.3,307871.3,16397,0,0,0,L,1122011218,0,121.33,122.23,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950825,120183.00
02/08/2016 12:00,2,0.230,ACTIVE,212.38,338.14,59.975,1454950803,"201051344001025","219011344069620",31.21,-1.00,0,324.02,365.80,7.3,5.2,0.013,320969.5,320969.5,20932,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950826,120184.00
02/08/2016 12:00,2,0.266,ACTIVE,212.83,340.25,59.986,1454950803,"201051344000458","219011344069620",31.47,-1.00,0,326.12,364.59,8.5,6.3,0.022,318142.1,318142.1,16366,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950827,120185.00
02/08/2016 12:00,2,0.281,ACTIVE,213.51,341.15,59.986,1454950803,"201051344000853","219011344069620",27.61,-3.50,0,331.83,347.76,7.9,5.7,0.022,316314.9,316314.9,16098,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950828,120186.00
02/08/2016 12:00,2,0.289,ACTIVE,212.83,340.25,59.991,1454950803,"201051344000685","219011344069620",31.33,-1.50,0,331.53,360.38,9.2,6.9,0.031,323332.0,323332.0,20819,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950829,120187.00
02/08/2016 12:00,2,0.299,ACTIVE,212.83,344.76,59.981,1454950803,"201051344000917","219011344069620",31.81,0.50,0,330.63,359.78,9.7,7.4,0.035,320953.4,320953.4,20792,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950830,120188.00
02/08/2016 12:00,2,0.328,ACTIVE,213.06,340.55,59.986,1454950803,"201051344001145","219011344069620",31.21,-1.50,0,334.84,357.68,10.4,8.1,0.049,325045.8,325045.8,20739,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950831,120189.00
02/08/2016 12:00,2,0.273,ACTIVE,212.61,339.04,59.975,1454950803,"201051344000651","219011344069620",31.09,-1.50,0,332.13,355.28,8.7,6.4,0.018,317315.3,317315.3,20965,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950832,120190.00
02/08/2016 12:00,2,0.428,ACTIVE,211.70,365.49,59.970,1454950803,"274151322000088","219011344069620",34.07,1.50,0,334.84,377.82,14.8,12.4,0.080,574425.6,574425.6,9852,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950832,120191.00
02/08/2016 12:00,2,0.197,ACTIVE,212.83,387.44,59.981,1454950803,"274151322000068","219011344069620",36.40,3.00,0,336.94,437.93,7.3,5.2,0.031,480789.5,480789.5,10535,0,0,0,L,1151911521,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950833,120192.00
02/08/2016 12:00,2,0.283,ACTIVE,212.38,342.95,59.986,1454950803,"201051344001135","219011344069620",31.73,0.00,0,333.33,358.28,9.2,6.9,0.040,314043.9,314043.9,20956,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950834,120193.00
02/08/2016 12:00,2,0.289,ACTIVE,212.61,339.65,59.938,1454950803,"201051344000594","219011344069620",31.25,-1.50,0,331.83,354.07,9.2,7.0,0.031,320105.1,320105.1,16366,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950835,120194.00
02/08/2016 12:00,2,0.244,ALERT,212.61,337.84,59.981,1454950803,"201051344001203","219011344069620",26.34,-1.50,0,298.47,345.36,6.5,4.3,0.009,320337.7,320337.7,20932,0,0,0,L,1122011218,0,122.46,121.33,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950837,120195.00
02/08/2016 12:00,2,0.363,ACTIVE,211.93,370.90,59.986,1454950803,"274151322000054","219011344069620",34.33,2.50,0,334.84,379.02,12.7,10.3,0.066,586863.3,586863.3,9874,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950838,120196.00
02/08/2016 12:00,2,0.232,ACTIVE,213.06,342.05,59.975,1454950803,"201051344000867","219011344069620",31.65,-2.00,0,322.81,358.28,7.5,5.3,0.022,308948.8,308948.8,16358,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950839,120197.00
02/08/2016 12:00,2,0.391,ACTIVE,212.83,354.97,59.975,1454950803,"201051344001093","219011344069620",32.90,0.00,0,331.53,366.70,13.1,10.7,0.044,319271.8,319271.8,20847,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950840,120198.00
02/08/2016 12:00,2,0.256,ACTIVE,212.83,345.96,59.970,1454950803,"201051344000900","219011344069620",32.01,-3.50,0,332.13,363.39,8.3,6.1,0.044,324178.1,324178.1,15978,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950841,120199.00
02/08/2016 12:00,2,0.289,ACTIVE,212.83,339.65,60.018,1454950803,"201051344000648","219011344069620",30.87,-4.00,0,334.24,355.28,9.1,6.8,0.022,317211.1,317211.1,16128,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950842,120200.00
02/08/2016 12:00,2,0.328,ACTIVE,213.06,355.88,59.986,1454950803,"201051344000569","219011344069620",33.06,-2.50,0,334.54,369.70,11.1,8.8,0.044,325013.1,325013.1,15985,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950843,120201.00
02/08/2016 12:00,2,0.238,ACTIVE,212.61,352.57,59.981,1454950803,"201051344000983","219011344069620",32.74,-2.50,0,333.33,366.40,8.0,5.8,0.027,318050.7,318050.7,16273,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950844,120202.00
02/08/2016 12:00,2,0.254,ACTIVE,213.06,339.65,60.028,1454950803,"201051344001158","219011344069620",30.08,-3.00,0,332.43,345.36,7.8,5.6,0.027,313694.0,313694.0,16384,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950845,120203.00
02/08/2016 12:00,2,0.352,ACTIVE,213.29,354.97,59.986,1454950803,"201051344000576","219011344069620",32.94,-3.50,0,333.93,367.90,11.8,9.5,0.031,318640.1,318640.1,16008,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950845,120204.00
02/08/2016 12:00,2,0.369,ACTIVE,211.93,350.47,59.981,1454950803,"274151322000087","219011344069620",32.28,2.50,0,335.44,361.29,12.0,9.7,0.066,562057.7,562057.7,9899,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454950846,120205.00
02/08/2016 12:15,2,0.439,ACTIVE,213.51,352.87,59.970,1454951703,"201051344000645","219011344069620",32.64,-2.50,0,336.64,372.71,14.6,12.1,0.071,318036.9,318036.9,16092,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951704,120206.00
02/08/2016 12:15,2,0.830,ACTIVE,212.61,362.79,59.970,1454951703,"274151322000085","219011344069620",33.54,1.50,0,333.63,374.21,28.2,25.3,0.177,589695.6,589695.6,9895,0,0,0,L,1151911521,0,122.68,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951705,120207.00
02/08/2016 12:15,2,0.277,ACTIVE,213.74,367.00,59.965,1454951703,"201051344000633","219011344069620",34.17,-2.50,0,299.07,369.40,9.7,7.4,0.022,309715.2,309715.2,16388,0,0,0,L,1122011218,0,122.46,122.46,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951706,120208.00
02/08/2016 12:15,2,0.342,ACTIVE,213.29,341.15,59.975,1454951703,"201051344000469","219011344069620",31.41,-4.00,0,310.49,372.11,10.9,8.6,0.040,310497.2,310497.2,16405,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951707,120209.00
02/08/2016 12:15,2,0.504,ACTIVE,212.61,345.96,59.970,1454951703,"201051344000646","219011344069620",31.83,-1.00,0,335.14,362.79,16.3,13.8,0.088,315902.1,315902.1,20960,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951708,120210.00
02/08/2016 12:15,2,0.568,ACTIVE,212.38,342.95,59.975,1454951703,"274151322000052","219011344069620",30.87,0.50,0,335.74,353.77,17.8,15.3,0.110,597750.4,597750.4,10088,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951709,120211.00
02/08/2016 12:15,2,0.473,ACTIVE,213.06,345.36,59.970,1454951703,"201051344000585","219011344069620",31.75,0.00,0,335.14,357.98,15.2,12.7,0.084,320780.9,320780.9,20952,0,0,0,L,1122011218,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951710,120212.00
02/08/2016 12:15,2,0.436,ACTIVE,212.61,355.58,59.981,1454951703,"201051344001230","219011344069620",32.88,-1.00,0,333.03,363.39,14.6,12.1,0.075,319881.3,319881.3,20814,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951711,120213.00
02/08/2016 12:15,2,0.324,ACTIVE,213.29,361.29,59.928,1454951703,"201051344000582","219011344069620",33.60,-2.00,0,333.33,367.30,11.1,8.8,0.040,313431.5,313431.5,20928,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951712,120214.00
02/08/2016 12:15,2,0.582,ACTIVE,212.61,354.97,59.965,1454951703,"201051344000955","219011344069620",32.70,0.00,0,333.63,369.40,19.3,16.7,0.110,323841.6,323841.6,20917,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951713,120215.00
02/08/2016 12:15,2,0.297,ACTIVE,212.38,450.26,59.959,1454951703,"274151322000094","219011344069620",42.96,1.00,0,336.94,459.27,12.8,10.5,0.066,480654.4,480654.4,10377,0,0,0,L,1151911521,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951713,120216.00
02/08/2016 12:15,2,0.385,ACTIVE,213.29,357.38,59.970,1454951703,"201051344000579","219011344069620",33.14,-1.00,0,334.54,362.19,13.0,10.6,0.049,324524.5,324524.5,16347,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951714,120217.00
02/08/2016 12:15,2,0.342,ACTIVE,212.61,350.77,59.970,1454951703,"201051344000890","219011344069620",32.54,-0.50,0,332.73,369.10,11.3,9.0,0.040,321351.4,321351.4,20880,0,0,0,L,1122011218,0,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951715,120218.00
02/08/2016 12:15,2,0.342,ACTIVE,213.06,368.50,59.991,1454951703,"201051344000438","219011344069620",34.41,-1.00,0,333.93,373.31,12.0,9.7,0.040,323476.1,323476.1,20936,0,0,0,L,1122011218,0,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951716,120219.00
02/08/2016 12:15,2,0.322,ACTIVE,213.06,368.80,59.965,1454951703,"201051344000417","219011344069620",34.45,0.00,0,333.33,371.51,11.3,8.9,0.031,317257.9,317257.9,21037,0,0,0,L,1122011218,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951717,120220.00
02/08/2016 12:15,2,0.504,ACTIVE,212.61,343.25,59.954,1454951703,"274151322000083","219011344069620",31.43,0.50,0,336.34,352.27,16.1,13.6,0.097,592059.5,592059.5,10080,0,0,0,L,1151911521,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951718,120221.00
02/08/2016 12:15,2,0.559,ACTIVE,213.06,358.28,59.959,1454951703,"274151322000076","219011344069620",33.08,0.50,0,337.54,367.60,18.7,16.2,0.110,629196.6,629196.6,10130,0,0,0,L,1151911521,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951719,120222.00
02/08/2016 12:15,2,0.318,ACTIVE,213.06,345.66,59.965,1454951703,"201051344000868","219011344069620",31.97,-4.00,0,333.63,356.18,10.3,8.1,0.044,309480.4,309480.4,16134,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951720,120223.00
02/08/2016 12:15,2,0.504,ACTIVE,212.38,345.36,59.959,1454951703,"274151322000095","219011344069620",31.63,0.00,0,336.04,354.97,16.2,13.7,0.097,622218.2,622218.2,9970,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951721,120224.00
02/08/2016 12:15,2,0.234,ACTIVE,213.06,358.88,59.959,1454951703,"201051344000988","219011344069620",33.28,-2.50,0,298.77,361.59,8.0,5.8,0.031,307872.3,307872.3,16399,0,0,0,L,1122011218,0,121.55,122.23,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951722,120225.00
02/08/2016 12:15,2,0.316,ACTIVE,212.61,366.70,59.996,1454951703,"201051344001025","219011344069620",34.19,-1.00,0,333.93,371.21,11.0,8.7,0.040,320971.2,320971.2,20933,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951723,120226.00
02/08/2016 12:15,2,0.365,ACTIVE,213.06,363.09,59.949,1454951703,"201051344000458","219011344069620",33.81,-1.50,0,333.63,368.20,12.5,10.2,0.049,318144.1,318144.1,16367,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951723,120227.00
02/08/2016 12:15,2,0.348,ACTIVE,213.96,362.49,59.959,1454951703,"201051344000853","219011344069620",33.72,-3.00,0,336.34,376.31,11.9,9.6,0.053,316316.7,316316.7,16099,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951724,120228.00
02/08/2016 12:15,2,0.398,ACTIVE,213.06,365.19,59.996,1454951703,"201051344000685","219011344069620",33.83,-0.50,0,333.63,371.81,13.7,11.3,0.071,323334.2,323334.2,20820,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951725,120229.00
02/08/2016 12:15,2,0.455,ACTIVE,213.06,348.66,60.002,1454951703,"201051344000917","219011344069620",32.22,0.50,0,336.04,364.59,14.8,12.4,0.071,320955.7,320955.7,20793,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951726,120230.00
02/08/2016 12:15,2,0.508,ACTIVE,213.06,344.15,59.965,1454951703,"201051344001145","219011344069620",31.63,-1.50,0,333.93,368.20,16.3,13.8,0.106,325048.5,325048.5,20740,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951727,120231.00
02/08/2016 12:15,2,0.379,ACTIVE,212.83,340.85,59.970,1454951703,"201051344000651","219011344069620",31.15,-1.50,0,334.24,364.29,12.0,9.6,0.049,317317.2,317317.2,20966,0,0,0,L,1122011218,0,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951728,120232.00
02/08/2016 12:15,2,0.742,ACTIVE,212.16,372.41,59.949,1454951703,"274151322000088","219011344069620",34.53,2.00,0,334.84,385.03,26.0,23.1,0.159,574429.8,574429.8,9853,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951729,120233.00
02/08/2016 12:15,2,0.266,ACTIVE,213.29,473.70,59.949,1454951703,"274151322000068","219011344069620",45.34,3.30,0,337.84,477.31,12.1,9.8,0.053,480791.4,480791.4,10536,0,0,0,L,1151911521,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951730,120234.00
02/08/2016 12:15,2,0.436,ACTIVE,212.38,342.35,59.965,1454951703,"201051344001135","219011344069620",31.55,0.00,0,335.44,360.99,13.9,11.5,0.084,314046.1,314046.1,20957,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951731,120235.00
02/08/2016 12:15,2,0.375,ACTIVE,212.83,360.69,59.933,1454951703,"201051344000594","219011344069620",33.44,-1.50,0,333.03,367.30,12.7,10.3,0.057,320107.2,320107.2,16367,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951732,120236.00
02/08/2016 12:15,2,0.287,ACTIVE,212.83,353.47,59.954,1454951703,"201051344001203","219011344069620",32.86,-1.50,0,317.40,361.89,9.6,7.3,0.035,320339.1,320339.1,20934,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951733,120237.00
02/08/2016 12:15,2,0.609,ACTIVE,212.38,379.02,59.944,1454951703,"274151322000054","219011344069620",35.01,3.00,0,335.74,385.33,21.6,18.9,0.133,586866.7,586866.7,9875,0,0,0,L,1151911521,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951734,120238.00
02/08/2016 12:15,2,0.250,ACTIVE,213.51,367.90,59.959,1454951703,"201051344000867","219011344069620",34.39,-2.50,0,334.54,371.21,8.8,6.5,0.022,308950.3,308950.3,16359,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951735,120239.00
02/08/2016 12:15,2,0.574,ACTIVE,212.83,359.48,59.917,1454951703,"201051344001093","219011344069620",33.24,0.00,0,334.54,370.90,19.3,16.7,0.097,319275.1,319275.1,20848,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951735,120240.00
02/08/2016 12:15,2,0.414,ACTIVE,213.06,354.67,59.938,1454951703,"201051344000900","219011344069620",32.66,-3.50,0,336.64,373.61,13.7,11.3,0.084,324180.1,324180.1,15979,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951736,120241.00
02/08/2016 12:15,2,0.363,ACTIVE,213.29,368.20,59.959,1454951703,"201051344000648","219011344069620",34.45,-4.00,0,334.54,373.31,12.8,10.4,0.049,317213.2,317213.2,16129,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951737,120242.00
02/08/2016 12:15,2,0.465,ACTIVE,213.29,362.19,59.959,1454951703,"201051344000569","219011344069620",33.56,-2.50,0,334.84,376.31,15.8,13.4,0.080,325015.8,325015.8,15986,0,0,0,L,1122011218,0,121.55,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951738,120243.00
02/08/2016 12:15,2,0.252,ACTIVE,213.06,374.51,59.954,1454951703,"201051344000983","219011344069620",35.01,-2.50,0,334.54,379.02,9.0,6.8,0.027,318052.3,318052.3,16274,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951739,120244.00
02/08/2016 12:15,2,0.354,ACTIVE,213.51,341.15,59.986,1454951703,"201051344001158","219011344069620",31.19,-3.00,0,333.93,347.76,11.2,8.9,0.057,313695.7,313695.7,16385,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951740,120245.00
02/08/2016 12:15,2,0.500,ACTIVE,213.74,366.10,59.954,1454951703,"201051344000576","219011344069620",33.93,-3.50,0,335.44,373.61,17.2,14.7,0.093,318643.0,318643.0,16009,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951741,120246.00
02/08/2016 12:15,2,0.600,ACTIVE,212.61,360.38,59.954,1454951703,"274151322000087","219011344069620",33.34,3.00,0,336.04,370.00,20.3,17.7,0.115,562061.0,562061.0,9900,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454951742,120247.00
02/08/2016 12:30,2,0.418,ACTIVE,213.51,352.87,59.954,1454952603,"201051344000645","219011344069620",32.62,-2.50,0,336.04,380.52,13.9,11.5,0.071,318039.9,318039.9,16093,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952604,120248.00
02/08/2016 12:30,2,0.777,ACTIVE,212.38,369.10,59.954,1454952603,"274151322000085","219011344069620",33.68,2.00,0,332.43,382.03,26.6,23.7,0.168,589701.9,589701.9,9896,0,0,0,L,1151911521,0,122.46,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952605,120249.00
02/08/2016 12:30,2,0.281,ACTIVE,213.51,360.69,59.965,1454952603,"201051344000633","219011344069620",33.58,-2.00,0,335.74,373.31,9.6,7.3,0.035,309717.1,309717.1,16389,0,0,0,L,1122011218,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952606,120250.00
02/08/2016 12:30,2,0.334,ACTIVE,213.06,339.65,59.965,1454952603,"201051344000469","219011344069620",31.23,-4.00,0,333.63,362.19,10.6,8.3,0.031,310499.3,310499.3,16406,0,0,0,L,1122011218,0,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952607,120251.00
02/08/2016 12:30,2,0.492,ACTIVE,212.61,345.66,59.970,1454952603,"201051344000646","219011344069620",31.77,-0.50,0,333.93,365.49,15.8,13.4,0.088,315905.5,315905.5,20961,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952608,120252.00
02/08/2016 12:30,2,0.541,ACTIVE,211.93,341.15,59.970,1454952603,"274151322000052","219011344069620",30.99,0.50,0,333.03,374.81,17.0,14.5,0.102,597754.2,597754.2,10089,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952609,120253.00
02/08/2016 12:30,2,0.465,ACTIVE,212.83,341.75,59.954,1454952603,"201051344000585","219011344069620",31.05,0.00,0,334.24,359.78,14.6,12.1,0.080,320784.1,320784.1,20953,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952610,120254.00
02/08/2016 12:30,2,0.416,ACTIVE,212.83,353.77,59.959,1454952603,"201051344001230","219011344069620",32.70,-0.50,0,333.63,370.60,13.9,11.5,0.075,319884.3,319884.3,20815,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952611,120255.00
02/08/2016 12:30,2,0.318,ACTIVE,213.29,360.38,59.959,1454952603,"201051344000582","219011344069620",33.56,-1.50,0,336.04,372.71,10.9,8.6,0.035,313433.7,313433.7,20929,0,0,0,L,1122011218,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952612,120256.00
02/08/2016 12:30,2,0.551,ACTIVE,212.38,357.08,59.965,1454952603,"201051344000955","219011344069620",32.92,0.50,0,333.03,373.91,18.4,15.8,0.097,323845.7,323845.7,20918,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952613,120257.00
02/08/2016 12:30,2,0.279,ACTIVE,211.93,449.35,59.954,1454952603,"274151322000094","219011344069620",42.90,1.50,0,336.94,463.18,12.2,9.8,0.062,480657.0,480657.0,10378,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952614,120258.00
02/08/2016 12:30,2,0.381,ACTIVE,212.61,354.37,60.002,1454952603,"201051344000579","219011344069620",32.92,-1.00,0,334.84,373.91,12.8,10.4,0.049,324527.1,324527.1,16348,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952615,120259.00
02/08/2016 12:30,2,0.334,ACTIVE,212.38,349.56,59.949,1454952603,"201051344000890","219011344069620",32.46,0.00,0,334.84,373.91,11.1,8.7,0.035,321353.6,321353.6,20881,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952616,120260.00
02/08/2016 12:30,2,0.338,ACTIVE,212.83,366.70,59.954,1454952603,"201051344000438","219011344069620",34.23,-0.50,0,334.84,376.31,11.8,9.5,0.035,323478.5,323478.5,20937,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952617,120261.00
02/08/2016 12:30,2,0.320,ACTIVE,212.83,367.00,59.965,1454952603,"201051344000417","219011344069620",34.25,0.00,0,334.54,381.12,11.1,8.8,0.022,317260.1,317260.1,21038,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952617,120262.00
02/08/2016 12:30,2,0.482,ACTIVE,212.38,345.06,59.959,1454952603,"274151322000083","219011344069620",31.57,0.50,0,336.34,357.98,15.5,13.0,0.088,592062.9,592062.9,10081,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952618,120263.00
02/08/2016 12:30,2,0.543,ACTIVE,212.83,355.88,59.954,1454952603,"274151322000076","219011344069620",32.82,1.00,0,337.54,373.91,18.1,15.5,0.115,629200.6,629200.6,10131,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952619,120264.00
02/08/2016 12:30,2,0.312,ACTIVE,212.83,346.56,60.007,1454952603,"201051344000868","219011344069620",32.05,-4.00,0,335.14,371.51,10.2,7.9,0.035,309482.5,309482.5,16135,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952620,120265.00
02/08/2016 12:30,2,0.484,ACTIVE,212.16,346.26,59.949,1454952603,"274151322000095","219011344069620",31.69,0.00,0,336.64,361.29,15.6,13.1,0.093,622221.6,622221.6,9971,0,0,0,L,1151911521,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952621,120266.00
02/08/2016 12:30,2,0.236,ACTIVE,212.61,345.96,59.959,1454952603,"201051344000988","219011344069620",31.97,-2.50,0,334.54,370.30,7.7,5.5,0.027,307873.7,307873.7,16400,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952622,120267.00
02/08/2016 12:30,2,0.320,ACTIVE,212.61,363.99,59.954,1454952603,"201051344001025","219011344069620",33.97,-0.50,0,334.24,375.11,11.1,8.8,0.044,320973.3,320973.3,20934,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952623,120268.00
02/08/2016 12:30,2,0.361,ACTIVE,212.61,361.89,59.944,1454952603,"201051344000458","219011344069620",33.64,-1.00,0,335.14,375.11,12.4,10.0,0.049,318146.7,318146.7,16368,0,0,0,L,1122011218,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952624,120269.00
02/08/2016 12:30,2,0.336,ACTIVE,213.29,370.00,59.975,1454952603,"201051344000853","219011344069620",34.51,-3.00,0,337.24,380.52,11.7,9.4,0.057,316319.1,316319.1,16100,0,0,0,L,1122011218,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952625,120270.00
02/08/2016 12:30,2,0.385,ACTIVE,213.06,363.99,59.965,1454952603,"201051344000685","219011344069620",33.85,-0.50,0,336.04,375.71,13.2,10.9,0.066,323337.0,323337.0,20821,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952626,120271.00
02/08/2016 12:30,2,0.457,ACTIVE,212.83,349.86,59.954,1454952603,"201051344000917","219011344069620",32.20,0.50,0,334.54,373.01,14.9,12.5,0.080,320958.9,320958.9,20794,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952627,120272.00
02/08/2016 12:30,2,0.496,ACTIVE,213.06,345.66,59.965,1454952603,"201051344001145","219011344069620",31.87,-1.00,0,336.34,370.60,16.1,13.6,0.097,325051.9,325051.9,20741,0,0,0,L,1122011218,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952628,120273.00
02/08/2016 12:30,2,0.379,ACTIVE,212.83,340.55,59.959,1454952603,"201051344000651","219011344069620",31.09,-1.50,0,333.63,367.30,11.9,9.6,0.049,317319.7,317319.7,20967,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952629,120274.00
02/08/2016 12:30,2,0.723,ACTIVE,211.93,379.92,59.959,1454952603,"274151322000088","219011344069620",34.91,2.50,0,336.34,391.34,25.6,22.8,0.159,574435.7,574435.7,9854,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952630,120275.00
02/08/2016 12:30,2,0.264,ACTIVE,212.83,472.50,59.944,1454952603,"274151322000068","219011344069620",45.17,4.00,0,337.54,488.13,12.2,9.8,0.057,480793.9,480793.9,10537,0,0,0,L,1151911521,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952631,120276.00
02/08/2016 12:30,2,0.441,ACTIVE,212.38,340.25,59.986,1454952603,"201051344001135","219011344069620",30.81,0.50,0,334.54,367.60,13.8,11.4,0.075,314049.0,314049.0,20958,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952632,120277.00
02/08/2016 12:30,2,0.365,ACTIVE,212.38,360.38,59.975,1454952603,"201051344000594","219011344069620",33.36,-1.50,0,333.93,368.80,12.4,10.1,0.057,320109.9,320109.9,16368,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952633,120278.00
02/08/2016 12:30,2,0.291,ACTIVE,212.61,339.04,59.938,1454952603,"201051344001203","219011344069620",31.15,-1.00,0,335.44,366.40,9.2,7.0,0.031,320340.9,320340.9,20935,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952634,120279.00
02/08/2016 12:30,2,0.611,ACTIVE,211.93,376.62,59.959,1454952603,"274151322000054","219011344069620",35.17,3.00,0,336.04,391.04,21.8,19.1,0.128,586871.5,586871.5,9876,0,0,0,L,1151911521,0,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952634,120280.00
02/08/2016 12:30,2,0.248,ACTIVE,213.06,366.40,59.959,1454952603,"201051344000867","219011344069620",34.25,-2.00,0,334.84,379.32,8.7,6.4,0.022,308951.9,308951.9,16360,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952635,120281.00
02/08/2016 12:30,2,0.566,ACTIVE,212.61,358.88,59.954,1454952603,"201051344001093","219011344069620",33.14,0.00,0,333.33,372.41,19.0,16.4,0.102,319279.3,319279.3,20849,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952636,120282.00
02/08/2016 12:30,2,0.404,ACTIVE,212.61,359.48,59.991,1454952603,"201051344000900","219011344069620",33.28,-3.50,0,336.04,381.12,13.7,11.3,0.084,324183.0,324183.0,15980,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952637,120283.00
02/08/2016 12:30,2,0.365,ACTIVE,213.06,367.30,59.949,1454952603,"201051344000648","219011344069620",34.31,-3.50,0,335.74,379.02,12.8,10.4,0.049,317215.8,317215.8,16130,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952638,120284.00
02/08/2016 12:30,2,0.477,ACTIVE,212.83,354.37,59.954,1454952603,"201051344000569","219011344069620",32.74,-2.00,0,334.84,384.13,15.8,13.3,0.088,325019.2,325019.2,15987,0,0,0,L,1122011218,0,121.10,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952639,120285.00
02/08/2016 12:30,2,0.252,ACTIVE,212.61,373.31,59.949,1454952603,"201051344000983","219011344069620",34.93,-2.50,0,335.14,384.43,9.0,6.7,0.027,318053.9,318053.9,16275,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952640,120286.00
02/08/2016 12:30,2,0.354,ACTIVE,213.06,339.95,59.954,1454952603,"201051344001158","219011344069620",31.31,-2.50,0,335.14,361.29,11.3,9.0,0.062,313698.0,313698.0,16386,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952641,120287.00
02/08/2016 12:30,2,0.500,ACTIVE,213.29,356.18,59.949,1454952603,"201051344000576","219011344069620",32.90,-3.50,0,335.14,382.63,16.7,14.2,0.088,318646.6,318646.6,16010,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952642,120288.00
02/08/2016 12:30,2,0.600,ACTIVE,212.16,363.39,59.959,1454952603,"274151322000087","219011344069620",33.50,3.30,0,335.74,378.12,20.3,17.7,0.124,562065.5,562065.5,9901,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454952643,120289.00
02/08/2016 12:45,2,0.438,ACTIVE,213.29,347.16,59.975,1454953503,"201051344000645","219011344069620",32.03,-2.50,0,335.44,373.31,14.2,11.8,0.075,318042.8,318042.8,16094,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953504,120290.00
02/08/2016 12:45,2,0.811,ACTIVE,212.16,367.30,59.970,1454953503,"274151322000085","219011344069620",33.83,2.50,0,331.83,377.82,27.8,24.9,0.177,589707.9,589707.9,9897,0,0,0,L,1151911521,0,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953505,120291.00
02/08/2016 12:45,2,0.289,ACTIVE,213.29,360.38,59.981,1454953503,"201051344000633","219011344069620",33.48,-2.50,0,335.14,367.60,9.8,7.6,0.035,309718.9,309718.9,16390,0,0,0,L,1122011218,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953506,120292.00
02/08/2016 12:45,2,0.340,ACTIVE,212.83,339.65,60.012,1454953503,"201051344000469","219011344069620",31.25,-4.00,0,332.73,348.06,10.8,8.5,0.040,310501.4,310501.4,16407,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953507,120293.00
02/08/2016 12:45,2,0.502,ACTIVE,211.93,343.55,59.975,1454953503,"201051344000646","219011344069620",31.55,-0.50,0,333.03,360.69,16.1,13.6,0.088,315908.8,315908.8,20962,0,0,0,L,1122011218,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953508,120294.00
02/08/2016 12:45,2,0.561,ACTIVE,211.70,340.55,59.986,1454953503,"274151322000052","219011344069620",30.75,1.00,0,334.24,351.37,17.5,15.0,0.110,597757.8,597757.8,10090,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953509,120295.00
02/08/2016 12:45,2,0.469,ACTIVE,212.38,343.85,60.007,1454953503,"201051344000585","219011344069620",31.63,0.50,0,333.93,358.88,15.1,12.6,0.084,320787.1,320787.1,20954,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953510,120296.00
02/08/2016 12:45,2,0.428,ACTIVE,212.38,355.88,59.986,1454953503,"201051344001230","219011344069620",32.88,-0.50,0,333.93,363.39,14.3,11.8,0.080,319887.2,319887.2,20816,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953510,120297.00
02/08/2016 12:45,2,0.322,ACTIVE,212.83,361.89,59.938,1454953503,"201051344000582","219011344069620",33.62,-1.00,0,334.84,367.30,11.0,8.7,0.035,313435.8,313435.8,20930,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953511,120298.00
02/08/2016 12:45,2,0.562,ACTIVE,211.70,357.38,59.928,1454953503,"201051344000955","219011344069620",32.96,0.50,0,332.73,372.11,18.8,16.2,0.106,323849.6,323849.6,20919,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953512,120299.00
02/08/2016 12:45,2,0.293,ACTIVE,211.93,449.95,59.975,1454953503,"274151322000094","219011344069620",42.86,2.50,0,335.44,459.87,12.7,10.3,0.071,480659.5,480659.5,10379,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953513,120300.00
02/08/2016 12:45,2,0.383,ACTIVE,213.06,357.08,59.991,1454953503,"201051344000579","219011344069620",33.16,-0.50,0,333.93,362.79,12.9,10.5,0.053,324529.7,324529.7,16349,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953514,120301.00
02/08/2016 12:45,2,0.336,ACTIVE,212.16,351.67,59.959,1454953503,"201051344000890","219011344069620",32.66,0.00,0,333.63,362.49,11.2,8.8,0.040,321355.8,321355.8,20882,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953515,120302.00
02/08/2016 12:45,2,0.342,ACTIVE,212.38,366.10,59.986,1454953503,"201051344000438","219011344069620",34.07,0.00,0,334.84,374.21,11.8,9.5,0.044,323480.8,323480.8,20938,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953516,120303.00
02/08/2016 12:45,2,0.320,ACTIVE,212.61,367.30,59.991,1454953503,"201051344000417","219011344069620",34.27,0.50,0,333.93,372.11,11.2,8.9,0.027,317262.3,317262.3,21039,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953517,120304.00
02/08/2016 12:45,2,0.502,ACTIVE,211.93,343.25,59.970,1454953503,"274151322000083","219011344069620",31.43,1.00,0,334.84,351.67,16.0,13.5,0.102,592066.1,592066.1,10082,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953518,120305.00
02/08/2016 12:45,2,0.559,ACTIVE,212.61,359.18,59.981,1454953503,"274151322000076","219011344069620",33.16,1.00,0,336.64,366.40,18.8,16.2,0.106,629204.4,629204.4,10132,0,0,0,L,1151911521,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953519,120306.00
02/08/2016 12:45,2,0.318,ACTIVE,212.83,347.16,59.986,1454953503,"201051344000868","219011344069620",32.10,-4.00,0,333.63,363.99,10.4,8.1,0.040,309484.4,309484.4,16136,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953520,120307.00
02/08/2016 12:45,2,0.500,ACTIVE,212.16,346.86,59.975,1454953503,"274151322000095","219011344069620",31.89,0.00,0,335.44,354.67,16.1,13.6,0.088,622224.9,622224.9,9972,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953520,120308.00
02/08/2016 12:45,2,0.242,ACTIVE,212.61,341.75,59.991,1454953503,"201051344000988","219011344069620",31.47,-2.00,0,333.03,360.69,7.7,5.5,0.035,307875.1,307875.1,16401,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953521,120309.00
02/08/2016 12:45,2,0.326,ACTIVE,211.93,364.29,59.991,1454953503,"201051344001025","219011344069620",33.97,0.00,0,333.93,370.90,11.3,9.0,0.044,320975.5,320975.5,20935,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953522,120310.00
02/08/2016 12:45,2,0.367,ACTIVE,212.61,361.89,59.991,1454953503,"201051344000458","219011344069620",33.70,-1.00,0,334.54,368.20,12.6,10.2,0.053,318149.1,318149.1,16369,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953523,120311.00
02/08/2016 12:45,2,0.316,ACTIVE,213.51,374.21,59.981,1454953503,"201051344000853","219011344069620",34.97,-2.50,0,336.34,378.12,11.3,9.0,0.044,316321.4,316321.4,16101,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953524,120312.00
02/08/2016 12:45,2,0.408,ACTIVE,212.61,359.18,59.986,1454953503,"201051344000685","219011344069620",33.28,0.00,0,335.74,370.00,13.8,11.4,0.071,323339.7,323339.7,20822,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953525,120313.00
02/08/2016 12:45,2,0.471,ACTIVE,212.38,341.45,59.996,1454953503,"201051344000917","219011344069620",31.01,1.00,0,333.03,363.09,14.9,12.4,0.084,320961.9,320961.9,20795,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953526,120314.00
02/08/2016 12:45,2,0.488,ACTIVE,212.38,356.78,59.986,1454953503,"201051344001145","219011344069620",32.92,-1.00,0,335.44,370.30,16.3,13.8,0.106,325055.2,325055.2,20742,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953527,120315.00
02/08/2016 12:45,2,0.383,ACTIVE,212.38,340.55,59.996,1454953503,"201051344000651","219011344069620",31.35,-1.00,0,334.54,360.99,12.2,9.9,0.053,317322.1,317322.1,20968,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953528,120316.00
02/08/2016 12:45,2,0.752,ACTIVE,211.48,376.92,59.975,1454953503,"274151322000088","219011344069620",34.95,3.00,0,333.93,387.14,26.6,23.7,0.164,574441.3,574441.3,9855,0,0,0,L,1151911521,0,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953529,120317.00
