ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 12:45,2,0.264,ACTIVE,212.61,472.50,59.986,1454953503,"274151322000068","219011344069620",45.30,4.50,0,336.94,477.31,12.0,9.7,0.053,480796.3,480796.3,10538,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953529,120318.00
02/08/2016 12:45,2,0.438,ACTIVE,211.93,344.15,59.986,1454953503,"201051344001135","219011344069620",31.75,0.50,0,332.43,357.08,14.1,11.7,0.075,314051.8,314051.8,20959,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953530,120319.00
02/08/2016 12:45,2,0.406,ACTIVE,212.38,350.17,59.949,1454953503,"201051344000594","219011344069620",32.34,-1.00,0,332.73,365.49,13.3,10.9,0.062,320112.4,320112.4,16369,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953531,120320.00
02/08/2016 12:45,2,0.293,ACTIVE,212.16,341.45,59.981,1454953503,"201051344001203","219011344069620",31.57,-1.00,0,334.54,364.59,9.4,7.2,0.040,320342.6,320342.6,20936,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953532,120321.00
02/08/2016 12:45,2,0.635,ACTIVE,211.70,376.01,59.981,1454953503,"274151322000054","219011344069620",35.13,3.30,0,335.14,387.44,22.6,19.9,0.133,586876.2,586876.2,9877,0,0,0,L,1151911521,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953533,120322.00
02/08/2016 12:45,2,0.344,ACTIVE,213.06,340.55,59.986,1454953503,"201051344000867","219011344069620",31.43,-2.00,0,333.63,371.21,10.9,8.6,0.049,308953.8,308953.8,16361,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953534,120323.00
02/08/2016 12:45,2,0.605,ACTIVE,212.16,350.47,59.996,1454953503,"201051344001093","219011344069620",32.22,0.50,0,333.33,370.30,19.8,17.2,0.106,319283.3,319283.3,20850,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953536,120324.00
02/08/2016 12:45,2,0.422,ACTIVE,212.61,356.78,59.996,1454953503,"201051344000900","219011344069620",32.90,-3.50,0,335.74,373.31,14.1,11.7,0.102,324185.8,324185.8,15981,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953537,120325.00
02/08/2016 12:45,2,0.377,ACTIVE,212.83,366.70,59.975,1454953503,"201051344000648","219011344069620",34.15,-3.50,0,335.14,373.31,13.1,10.7,0.053,317218.4,317218.4,16131,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953538,120326.00
02/08/2016 12:45,2,0.463,ACTIVE,212.83,368.50,59.981,1454953503,"201051344000569","219011344069620",34.25,-2.50,0,333.93,376.92,16.1,13.6,0.080,325022.4,325022.4,15988,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953538,120327.00
02/08/2016 12:45,2,0.350,ACTIVE,212.83,356.18,59.981,1454953503,"201051344000983","219011344069620",33.06,-2.50,0,334.24,378.12,11.8,9.4,0.062,318056.1,318056.1,16276,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953539,120328.00
02/08/2016 12:45,2,0.363,ACTIVE,212.83,339.65,59.986,1454953503,"201051344001158","219011344069620",30.89,-2.50,0,334.24,354.97,11.4,9.1,0.057,313700.1,313700.1,16387,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953540,120329.00
02/08/2016 12:45,2,0.514,ACTIVE,213.29,356.78,59.986,1454953503,"201051344000576","219011344069620",32.96,-3.50,0,335.14,374.21,17.2,14.7,0.093,318650.1,318650.1,16011,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953541,120330.00
02/08/2016 12:45,2,0.621,ACTIVE,211.93,363.69,59.975,1454953503,"274151322000087","219011344069620",33.77,3.70,0,334.54,373.61,21.2,18.6,0.119,562069.8,562069.8,9902,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454953542,120331.00
02/08/2016 13:00,2,0.445,ACTIVE,213.06,355.28,59.933,1454954403,"201051344000645","219011344069620",32.90,-2.50,0,334.84,376.92,14.9,12.4,0.084,318045.9,318045.9,16095,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954404,120332.00
02/08/2016 13:00,2,0.852,ACTIVE,212.16,371.51,59.954,1454954403,"274151322000085","219011344069620",33.95,2.50,0,332.73,380.82,29.3,26.4,0.181,589714.4,589714.4,9898,0,0,0,L,1151911521,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954405,120333.00
02/08/2016 13:00,2,0.283,ACTIVE,213.06,364.59,59.981,1454954403,"201051344000633","219011344069620",33.97,-2.00,0,335.14,368.80,9.8,7.6,0.027,309720.9,309720.9,16391,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954406,120334.00
02/08/2016 13:00,2,0.346,ACTIVE,212.61,339.34,59.981,1454954403,"201051344000469","219011344069620",31.25,-4.00,0,333.03,354.67,11.0,8.7,0.035,310503.6,310503.6,16408,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954407,120335.00
02/08/2016 13:00,2,0.502,ACTIVE,211.93,347.76,60.023,1454954403,"201051344000646","219011344069620",32.07,0.00,0,333.33,363.39,16.3,13.8,0.093,315912.2,315912.2,20963,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954407,120336.00
02/08/2016 13:00,2,0.576,ACTIVE,211.48,342.35,60.012,1454954403,"274151322000052","219011344069620",31.21,1.50,0,334.54,356.78,18.2,15.7,0.110,597761.6,597761.6,10091,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954408,120337.00
02/08/2016 13:00,2,0.504,ACTIVE,211.93,340.25,59.970,1454954403,"201051344000585","219011344069620",23.44,0.50,0,334.24,357.98,12.0,9.7,0.071,320790.0,320790.0,20955,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954410,120338.00
02/08/2016 13:00,2,0.449,ACTIVE,212.16,348.36,59.970,1454954403,"201051344001230","219011344069620",32.10,0.00,0,334.24,363.69,14.7,12.2,0.084,319890.2,319890.2,20817,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954411,120339.00
02/08/2016 13:00,2,0.336,ACTIVE,212.61,361.59,59.975,1454954403,"201051344000582","219011344069620",33.62,-1.00,0,333.63,368.20,11.4,9.1,0.044,313438.0,313438.0,20931,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954412,120340.00
02/08/2016 13:00,2,0.574,ACTIVE,211.70,356.48,60.002,1454954403,"201051344000955","219011344069620",32.86,1.00,0,332.43,373.31,19.1,16.5,0.115,323853.7,323853.7,20920,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954412,120341.00
02/08/2016 13:00,2,0.305,ACTIVE,211.70,449.05,59.949,1454954403,"274151322000094","219011344069620",42.70,3.00,0,336.34,460.17,13.2,10.8,0.071,480662.1,480662.1,10380,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954413,120342.00
02/08/2016 13:00,2,0.389,ACTIVE,212.61,357.68,59.975,1454954403,"201051344000579","219011344069620",33.18,-0.50,0,335.14,364.89,13.1,10.8,0.057,324532.3,324532.3,16350,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954414,120343.00
02/08/2016 13:00,2,0.342,ACTIVE,211.93,352.87,60.018,1454954403,"201051344000890","219011344069620",32.78,0.50,0,333.63,366.10,11.4,9.1,0.040,321357.9,321357.9,20883,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954415,120344.00
02/08/2016 13:00,2,0.342,ACTIVE,212.38,367.60,59.970,1454954403,"201051344000438","219011344069620",34.27,0.00,0,334.24,373.91,11.9,9.6,0.044,323483.2,323483.2,20939,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954416,120345.00
02/08/2016 13:00,2,0.318,ACTIVE,212.38,368.50,59.981,1454954403,"201051344000417","219011344069620",34.35,1.00,0,333.93,371.81,11.1,8.8,0.027,317264.4,317264.4,21040,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954417,120346.00
02/08/2016 13:00,2,0.529,ACTIVE,211.93,342.65,59.981,1454954403,"274151322000083","219011344069620",31.41,1.50,0,334.84,352.27,16.9,14.4,0.097,592069.6,592069.6,10083,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954418,120347.00
02/08/2016 13:00,2,0.586,ACTIVE,212.38,361.89,59.981,1454954403,"274151322000076","219011344069620",33.32,1.50,0,335.74,368.20,19.8,17.2,0.119,629208.6,629208.6,10133,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954419,120348.00
02/08/2016 13:00,2,0.324,ACTIVE,212.61,350.47,59.986,1454954403,"201051344000868","219011344069620",32.52,-3.50,0,334.24,363.39,10.7,8.4,0.049,309486.4,309486.4,16137,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954420,120349.00
02/08/2016 13:00,2,0.533,ACTIVE,211.70,346.86,59.991,1454954403,"274151322000095","219011344069620",31.65,0.50,0,335.44,355.28,17.1,14.6,0.106,622228.3,622228.3,9973,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954421,120350.00
02/08/2016 13:00,2,0.246,ACTIVE,212.38,348.96,59.986,1454954403,"201051344000988","219011344069620",32.24,-2.00,0,332.43,364.89,8.1,5.9,0.040,307876.5,307876.5,16402,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954422,120351.00
02/08/2016 13:00,2,0.334,ACTIVE,211.93,365.80,60.018,1454954403,"201051344001025","219011344069620",34.09,0.00,0,334.24,372.41,11.6,9.2,0.057,320977.7,320977.7,20936,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954423,120352.00
02/08/2016 13:00,2,0.379,ACTIVE,212.61,363.99,59.991,1454954403,"201051344000458","219011344069620",33.93,-1.00,0,333.93,370.30,13.0,10.7,0.053,318151.7,318151.7,16370,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954423,120353.00
02/08/2016 13:00,2,0.367,ACTIVE,213.29,354.97,59.991,1454954403,"201051344000853","219011344069620",32.94,-3.00,0,336.94,379.62,12.3,9.9,0.057,316323.8,316323.8,16102,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954424,120354.00
02/08/2016 13:00,2,0.428,ACTIVE,212.38,350.77,59.986,1454954403,"201051344000685","219011344069620",32.42,0.00,0,335.74,369.40,14.1,11.7,0.071,323342.5,323342.5,20823,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954425,120355.00
02/08/2016 13:00,2,0.471,ACTIVE,212.38,355.58,59.991,1454954403,"201051344000917","219011344069620",32.86,1.00,0,332.73,365.19,15.7,13.2,0.084,320965.1,320965.1,20796,0,0,0,L,1122011218,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954426,120356.00
02/08/2016 13:00,2,0.533,ACTIVE,212.16,340.85,59.986,1454954403,"201051344001145","219011344069620",26.18,-0.50,0,335.14,369.70,14.2,11.8,0.088,325058.7,325058.7,20743,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954427,120357.00
02/08/2016 13:00,2,0.395,ACTIVE,212.38,340.25,59.986,1454954403,"201051344000651","219011344069620",31.17,-1.00,0,334.24,359.48,12.5,10.2,0.057,317324.5,317324.5,20969,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954428,120358.00
02/08/2016 13:00,2,0.805,ACTIVE,211.48,377.52,59.986,1454954403,"274151322000088","219011344069620",35.21,3.30,0,335.44,389.54,28.7,25.8,0.172,574447.3,574447.3,9856,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954429,120359.00
02/08/2016 13:00,2,0.266,ACTIVE,212.38,474.60,59.981,1454954403,"274151322000068","219011344069620",45.52,5.00,0,336.64,480.91,12.3,9.9,0.053,480798.7,480798.7,10539,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954430,120360.00
02/08/2016 13:00,2,0.459,ACTIVE,211.93,339.34,59.981,1454954403,"201051344001135","219011344069620",30.91,0.50,0,333.63,359.18,14.4,12.0,0.084,314054.7,314054.7,20960,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954431,120361.00
02/08/2016 13:00,2,0.424,ACTIVE,212.38,342.35,59.959,1454954403,"201051344000594","219011344069620",31.49,-1.00,0,332.73,366.70,13.6,11.2,0.071,320115.1,320115.1,16370,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954432,120362.00
02/08/2016 13:00,2,0.303,ACTIVE,212.16,339.04,59.944,1454954403,"201051344001203","219011344069620",31.35,-1.00,0,334.84,368.50,9.6,7.4,0.040,320344.4,320344.4,20937,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954433,120363.00
02/08/2016 13:00,2,0.678,ACTIVE,211.48,380.82,59.981,1454954403,"274151322000054","219011344069620",35.25,4.00,0,335.14,389.24,24.2,21.4,0.150,586881.3,586881.3,9878,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954434,120364.00
02/08/2016 13:00,2,0.350,ACTIVE,212.83,346.26,59.975,1454954403,"201051344000867","219011344069620",32.05,-2.00,0,333.93,359.18,11.3,9.0,0.049,308955.9,308955.9,16362,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954434,120365.00
02/08/2016 13:00,2,0.617,ACTIVE,212.16,354.07,59.986,1454954403,"201051344001093","219011344069620",32.60,0.50,0,332.73,370.60,20.4,17.8,0.110,319287.6,319287.6,20851,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954435,120366.00
02/08/2016 13:00,2,0.453,ACTIVE,212.61,350.17,59.991,1454954403,"201051344000900","219011344069620",32.20,-3.50,0,334.54,376.62,14.8,12.4,0.106,324188.7,324188.7,15982,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954436,120367.00
02/08/2016 13:00,2,0.381,ACTIVE,213.06,368.80,59.991,1454954403,"201051344000648","219011344069620",34.39,-3.50,0,333.93,374.81,13.3,10.9,0.057,317221.1,317221.1,16132,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954437,120368.00
02/08/2016 13:00,2,0.502,ACTIVE,212.83,352.27,59.991,1454954403,"201051344000569","219011344069620",32.54,-2.50,0,333.93,378.42,16.6,14.1,0.088,325025.8,325025.8,15989,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954438,120369.00
02/08/2016 13:00,2,0.361,ACTIVE,212.38,353.47,59.986,1454954403,"201051344000983","219011344069620",32.74,-2.50,0,335.14,370.90,12.1,9.7,0.062,318058.4,318058.4,16277,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954439,120370.00
02/08/2016 13:00,2,0.371,ACTIVE,212.83,340.25,60.012,1454954403,"201051344001158","219011344069620",31.31,-2.50,0,333.03,354.67,11.8,9.5,0.062,313702.4,313702.4,16388,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954440,120371.00
02/08/2016 13:00,2,0.527,ACTIVE,213.29,356.78,59.986,1454954403,"201051344000576","219011344069620",32.98,-3.50,0,334.24,377.22,17.7,15.2,0.093,318653.9,318653.9,16012,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954441,120372.00
02/08/2016 13:00,2,0.654,ACTIVE,211.93,369.40,59.991,1454954403,"274151322000087","219011344069620",33.97,4.00,0,334.84,377.82,22.5,19.8,0.141,562074.5,562074.5,9903,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454954442,120373.00
02/08/2016 13:15,2,0.414,ACTIVE,213.06,363.39,59.991,1454955303,"201051344000645","219011344069620",33.77,-2.50,0,335.74,379.32,14.2,11.8,0.066,318049.0,318049.0,16096,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955304,120374.00
02/08/2016 13:15,2,0.781,ACTIVE,211.93,368.20,59.986,1454955303,"274151322000085","219011344069620",34.25,2.50,0,331.53,384.13,27.1,24.2,0.164,589721.0,589721.0,9899,0,0,0,L,1151911521,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955305,120375.00
02/08/2016 13:15,2,0.291,ACTIVE,213.06,345.66,59.991,1454955303,"201051344000633","219011344069620",31.95,-2.00,0,335.44,368.50,9.4,7.2,0.022,309722.8,309722.8,16392,0,0,0,L,1122011218,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955306,120376.00
02/08/2016 13:15,2,0.328,ACTIVE,212.83,339.04,60.023,1454955303,"201051344000469","219011344069620",31.15,-4.00,0,332.43,358.28,10.3,8.0,0.035,310505.7,310505.7,16409,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955307,120377.00
02/08/2016 13:15,2,0.480,ACTIVE,211.93,340.25,59.991,1454955303,"201051344000646","219011344069620",31.05,0.00,0,333.03,362.49,15.2,12.7,0.088,315915.6,315915.6,20964,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955308,120378.00
02/08/2016 13:15,2,0.539,ACTIVE,211.48,342.35,59.986,1454955303,"274151322000052","219011344069620",30.83,1.00,0,333.03,357.08,16.9,14.3,0.093,597765.5,597765.5,10092,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955309,120379.00
02/08/2016 13:15,2,0.455,ACTIVE,212.38,340.85,59.981,1454955303,"201051344000585","219011344069620",31.25,0.50,0,332.13,356.48,14.4,12.0,0.071,320792.9,320792.9,20956,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955310,120380.00
02/08/2016 13:15,2,0.406,ACTIVE,211.93,356.78,59.965,1454955303,"201051344001230","219011344069620",33.04,0.00,0,333.63,365.80,13.6,11.2,0.071,319893.2,319893.2,20818,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955311,120381.00
02/08/2016 13:15,2,0.322,ACTIVE,212.61,360.99,59.991,1454955303,"201051344000582","219011344069620",33.50,-1.00,0,335.14,371.21,11.0,8.7,0.035,313440.3,313440.3,20932,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955312,120382.00
02/08/2016 13:15,2,0.549,ACTIVE,211.70,345.96,59.986,1454955303,"201051344000955","219011344069620",31.83,1.00,0,332.73,372.11,17.7,15.2,0.097,323857.8,323857.8,20921,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955313,120383.00
02/08/2016 13:15,2,0.285,ACTIVE,211.93,446.05,59.986,1454955303,"274151322000094","219011344069620",42.36,3.00,0,336.64,461.68,12.3,9.9,0.057,480664.8,480664.8,10381,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955314,120384.00
02/08/2016 13:15,2,0.373,ACTIVE,212.83,351.67,59.996,1454955303,"201051344000579","219011344069620",32.66,-0.50,0,334.24,369.10,12.4,10.0,0.053,324535.0,324535.0,16351,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955314,120385.00
02/08/2016 13:15,2,0.328,ACTIVE,211.93,350.47,59.991,1454955303,"201051344000890","219011344069620",32.52,0.50,0,333.93,370.60,10.9,8.6,0.040,321360.2,321360.2,20884,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955315,120386.00
02/08/2016 13:15,2,0.328,ACTIVE,212.16,366.40,59.991,1454955303,"201051344000438","219011344069620",34.17,0.00,0,334.24,375.71,11.4,9.1,0.035,323485.5,323485.5,20940,0,0,0,L,1122011218,0,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955316,120387.00
02/08/2016 13:15,2,0.316,ACTIVE,212.38,365.80,59.991,1454955303,"201051344000417","219011344069620",34.11,1.00,0,333.03,373.91,11.0,8.7,0.027,317266.6,317266.6,21041,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955317,120388.00
02/08/2016 13:15,2,0.480,ACTIVE,212.16,341.45,59.991,1454955303,"274151322000083","219011344069620",31.51,1.50,0,335.74,354.07,15.3,12.9,0.093,592073.1,592073.1,10084,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955318,120389.00
02/08/2016 13:15,2,0.539,ACTIVE,212.38,357.68,59.986,1454955303,"274151322000076","219011344069620",33.12,1.50,0,336.94,371.21,18.1,15.6,0.115,629212.8,629212.8,10134,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955319,120390.00
02/08/2016 13:15,2,0.305,ACTIVE,212.61,340.55,59.996,1454955303,"201051344000868","219011344069620",31.37,-3.50,0,335.44,365.80,9.8,7.5,0.044,309488.5,309488.5,16138,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955320,120391.00
02/08/2016 13:15,2,0.477,ACTIVE,211.93,346.86,59.986,1454955303,"274151322000095","219011344069620",32.01,0.50,0,336.04,357.98,15.5,13.1,0.088,622231.8,622231.8,9974,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955321,120392.00
02/08/2016 13:15,2,0.230,ACTIVE,212.38,351.07,59.981,1454955303,"201051344000988","219011344069620",32.50,-2.00,0,334.84,368.20,7.7,5.5,0.022,307877.9,307877.9,16403,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955322,120393.00
02/08/2016 13:15,2,0.316,ACTIVE,212.16,363.69,59.986,1454955303,"201051344001025","219011344069620",33.89,0.00,0,332.73,373.01,10.9,8.6,0.044,320980.0,320980.0,20937,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955323,120394.00
02/08/2016 13:15,2,0.359,ACTIVE,212.61,360.38,60.012,1454955303,"201051344000458","219011344069620",33.54,-1.00,0,334.54,372.71,12.3,9.9,0.049,318154.3,318154.3,16371,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955324,120395.00
02/08/2016 13:15,2,0.320,ACTIVE,213.29,373.01,59.986,1454955303,"201051344000853","219011344069620",34.83,-3.00,0,336.34,378.42,11.3,9.0,0.044,316326.2,316326.2,16103,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955324,120396.00
02/08/2016 13:15,2,0.389,ACTIVE,212.38,360.99,59.991,1454955303,"201051344000685","219011344069620",33.52,0.00,0,334.84,370.90,13.3,10.9,0.062,323345.4,323345.4,20824,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955325,120397.00
02/08/2016 13:15,2,0.451,ACTIVE,212.38,340.85,59.938,1454955303,"201051344000917","219011344069620",31.29,1.00,0,333.63,369.70,14.2,11.8,0.075,320968.3,320968.3,20797,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955326,120398.00
02/08/2016 13:15,2,0.480,ACTIVE,212.38,350.17,59.996,1454955303,"201051344001145","219011344069620",32.32,-0.50,0,334.24,369.40,15.7,13.2,0.093,325062.0,325062.0,20744,0,0,0,L,1122011218,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955327,120399.00
02/08/2016 13:15,2,0.373,ACTIVE,212.16,339.95,60.044,1454955303,"201051344000651","219011344069620",31.35,-1.00,0,333.93,363.09,11.9,9.5,0.049,317327.1,317327.1,20970,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955328,120400.00
02/08/2016 13:15,2,0.742,ACTIVE,211.48,380.22,59.981,1454955303,"274151322000088","219011344069620",35.21,3.00,0,335.14,393.15,26.5,23.6,0.159,574453.6,574453.6,9857,0,0,0,L,1151911521,0,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955329,120401.00
02/08/2016 13:15,2,0.262,ACTIVE,212.38,470.39,59.981,1454955303,"274151322000068","219011344069620",45.13,5.50,0,337.24,484.52,12.2,9.9,0.057,480801.1,480801.1,10540,0,0,0,L,1151911521,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955330,120402.00
02/08/2016 13:15,2,0.422,ACTIVE,211.93,341.75,60.012,1454955303,"201051344001135","219011344069620",31.57,0.50,0,332.43,363.69,13.5,11.1,0.080,314057.6,314057.6,20961,0,0,0,L,1122011218,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955331,120403.00
02/08/2016 13:15,2,0.361,ACTIVE,212.38,357.08,59.996,1454955303,"201051344000594","219011344069620",33.20,-1.00,0,333.33,365.49,12.2,9.9,0.049,320117.7,320117.7,16371,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955332,120404.00
02/08/2016 13:15,2,0.285,ACTIVE,211.93,340.85,59.986,1454955303,"201051344001203","219011344069620",31.57,-0.50,0,333.33,366.70,9.2,6.9,0.035,320346.3,320346.3,20938,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955333,120405.00
02/08/2016 13:15,2,0.635,ACTIVE,211.70,376.92,59.981,1454955303,"274151322000054","219011344069620",35.27,3.70,0,331.83,391.64,22.7,20.0,0.128,586886.5,586886.5,9879,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955334,120406.00
02/08/2016 13:15,2,0.322,ACTIVE,212.83,340.55,59.991,1454955303,"201051344000867","219011344069620",31.45,-2.00,0,334.84,357.68,10.3,8.0,0.044,308958.1,308958.1,16363,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955334,120407.00
02/08/2016 13:15,2,0.580,ACTIVE,211.93,347.16,59.928,1454955303,"201051344001093","219011344069620",31.93,0.50,0,333.93,374.21,18.8,16.2,0.106,319291.9,319291.9,20852,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955335,120408.00
02/08/2016 13:15,2,0.404,ACTIVE,212.61,359.78,59.986,1454955303,"201051344000900","219011344069620",33.28,-3.50,0,335.74,380.52,13.6,11.2,0.093,324191.7,324191.7,15983,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955336,120409.00
02/08/2016 13:15,2,0.367,ACTIVE,212.83,366.40,60.002,1454955303,"201051344000648","219011344069620",34.17,-3.50,0,334.54,376.31,12.8,10.4,0.049,317223.7,317223.7,16133,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955337,120410.00
02/08/2016 13:15,2,0.467,ACTIVE,212.83,356.18,60.002,1454955303,"201051344000569","219011344069620",32.96,-2.50,0,333.63,382.63,15.6,13.1,0.080,325029.3,325029.3,15990,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955338,120411.00
02/08/2016 13:15,2,0.332,ACTIVE,212.61,363.69,59.996,1454955303,"201051344000983","219011344069620",33.81,-2.50,0,334.84,371.21,11.4,9.1,0.053,318060.8,318060.8,16278,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955339,120412.00
02/08/2016 13:15,2,0.344,ACTIVE,212.83,339.65,59.991,1454955303,"201051344001158","219011344069620",30.71,-2.50,0,334.54,359.18,10.8,8.5,0.057,313704.7,313704.7,16389,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955341,120413.00
02/08/2016 13:15,2,0.492,ACTIVE,213.29,361.89,59.986,1454955303,"201051344000576","219011344069620",33.44,-3.00,0,334.24,380.82,16.7,14.2,0.084,318657.6,318657.6,16013,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955342,120414.00
02/08/2016 13:15,2,0.602,ACTIVE,211.70,370.30,59.991,1454955303,"274151322000087","219011344069620",34.27,4.00,0,331.23,381.12,20.9,18.3,0.124,562079.3,562079.3,9904,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454955343,120415.00
02/08/2016 13:30,2,0.318,ACTIVE,212.61,339.65,59.981,1454956204,"201051344000645","219011344069620",31.29,-2.50,0,335.14,373.31,10.1,7.8,0.035,318051.3,318051.3,16097,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956205,120416.00
02/08/2016 13:30,2,0.527,ACTIVE,211.48,363.09,59.981,1454956204,"274151322000085","219011344069620",33.58,2.50,0,336.04,380.82,18.0,15.4,0.106,589725.6,589725.6,9900,0,0,0,L,1151911521,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956206,120417.00
02/08/2016 13:30,2,0.268,ACTIVE,213.06,341.15,59.991,1454956204,"201051344000633","219011344069620",27.41,-2.00,0,334.54,361.59,7.5,5.3,0.013,309724.3,309724.3,16393,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956207,120418.00
02/08/2016 13:30,2,0.275,ACTIVE,212.38,338.44,59.981,1454956204,"201051344000469","219011344069620",29.66,-4.00,0,332.73,349.56,8.3,6.1,0.018,310507.4,310507.4,16410,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956208,120419.00
02/08/2016 13:30,2,0.320,ACTIVE,211.70,351.07,59.991,1454956204,"201051344000646","219011344069620",32.50,0.00,0,332.43,355.88,10.6,8.3,0.044,315918.2,315918.2,20965,0,0,0,L,1122011218,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956209,120420.00
02/08/2016 13:30,2,0.379,ACTIVE,211.25,339.04,59.981,1454956204,"274151322000052","219011344069620",30.32,1.00,0,334.24,348.96,11.7,9.3,0.066,597768.3,597768.3,10093,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956209,120421.00
02/08/2016 13:30,2,0.342,ACTIVE,211.93,339.34,59.981,1454956204,"201051344000585","219011344069620",30.65,0.00,0,333.03,351.97,10.6,8.3,0.044,320795.3,320795.3,20957,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956210,120422.00
02/08/2016 13:30,2,0.316,ACTIVE,211.70,339.04,59.991,1454956204,"201051344001230","219011344069620",31.19,-0.50,0,333.63,362.19,10.1,7.8,0.040,319895.5,319895.5,20819,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956211,120423.00
02/08/2016 13:30,2,0.264,ACTIVE,212.38,339.65,60.028,1454956204,"201051344000582","219011344069620",31.31,-1.50,0,334.84,364.89,8.4,6.2,0.022,313442.1,313442.1,20933,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956212,120424.00
02/08/2016 13:30,2,0.420,ACTIVE,211.25,338.74,59.986,1454956204,"201051344000955","219011344069620",31.13,0.50,0,333.33,367.00,13.3,10.9,0.062,323860.9,323860.9,20922,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956213,120425.00
02/08/2016 13:30,2,0.191,ACTIVE,211.48,390.44,59.986,1454956204,"274151322000094","219011344069620",36.68,2.50,0,336.64,454.46,7.2,5.0,0.035,480666.5,480666.5,10382,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956214,120426.00
02/08/2016 13:30,2,0.305,ACTIVE,212.38,339.04,59.991,1454956204,"201051344000579","219011344069620",31.25,-1.00,0,334.24,358.88,9.6,7.4,0.031,324537.0,324537.0,16352,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956215,120427.00
02/08/2016 13:30,2,0.270,ACTIVE,211.48,340.85,59.996,1454956204,"201051344000890","219011344069620",31.59,0.00,0,333.93,356.78,8.7,6.4,0.018,321362.0,321362.0,20885,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956216,120428.00
02/08/2016 13:30,2,0.270,ACTIVE,211.70,354.07,59.991,1454956204,"201051344000438","219011344069620",32.90,0.00,0,334.24,371.81,9.1,6.8,0.022,323487.3,323487.3,20941,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956217,120429.00
02/08/2016 13:30,2,0.311,ACTIVE,211.93,350.47,59.991,1454956204,"201051344000417","219011344069620",32.54,0.50,0,333.33,369.70,10.2,8.0,0.027,317268.7,317268.7,21042,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956218,120430.00
02/08/2016 13:30,2,0.324,ACTIVE,211.48,340.25,59.981,1454956204,"274151322000083","219011344069620",30.79,1.00,0,335.44,350.17,10.1,7.9,0.049,592075.4,592075.4,10085,0,0,0,L,1151911521,0,121.10,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956219,120431.00
02/08/2016 13:30,2,0.373,ACTIVE,212.16,353.47,59.975,1454956204,"274151322000076","219011344069620",32.64,1.50,0,337.24,364.29,12.3,10.0,0.071,629215.7,629215.7,10135,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956219,120432.00
02/08/2016 13:30,2,0.238,ACTIVE,212.38,338.44,60.018,1454956204,"201051344000868","219011344069620",30.83,-3.50,0,334.24,351.37,7.5,5.3,0.022,309490.0,309490.0,16139,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956220,120433.00
02/08/2016 13:30,2,0.328,ACTIVE,211.48,339.34,60.012,1454956204,"274151322000095","219011344069620",31.01,0.50,0,335.44,351.97,10.3,8.0,0.057,622234.2,622234.2,9975,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956221,120434.00
02/08/2016 13:30,2,0.205,ACTIVE,212.16,339.34,59.991,1454956204,"201051344000988","219011344069620",25.98,-2.50,0,333.93,358.88,5.4,3.3,0.013,307878.8,307878.8,16404,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956222,120435.00
02/08/2016 13:30,2,0.246,ACTIVE,211.48,358.88,59.986,1454956204,"201051344001025","219011344069620",33.44,0.00,0,333.63,369.10,8.3,6.1,0.018,320981.8,320981.8,20938,0,0,0,L,1122011218,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956223,120436.00
02/08/2016 13:30,2,0.293,ACTIVE,212.16,351.67,60.007,1454956204,"201051344000458","219011344069620",32.64,-1.50,0,334.54,365.80,9.7,7.4,0.027,318156.3,318156.3,16372,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956224,120437.00
02/08/2016 13:30,2,0.291,ACTIVE,212.83,339.95,60.018,1454956204,"201051344000853","219011344069620",29.28,-3.00,0,335.74,378.12,8.7,6.4,0.031,316328.0,316328.0,16104,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956225,120438.00
02/08/2016 13:30,2,0.305,ACTIVE,212.16,346.56,59.975,1454956204,"201051344000685","219011344069620",32.07,-0.50,0,334.84,368.50,10.0,7.7,0.035,323347.6,323347.6,20825,0,0,0,L,1122011218,0,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956226,120439.00
02/08/2016 13:30,2,0.322,ACTIVE,211.93,350.77,59.970,1454956204,"201051344000917","219011344069620",32.44,0.50,0,333.93,363.09,10.7,8.4,0.049,320970.7,320970.7,20798,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956227,120440.00
02/08/2016 13:30,2,0.361,ACTIVE,211.93,339.04,59.975,1454956204,"201051344001145","219011344069620",31.15,-1.00,0,335.44,363.99,11.5,9.1,0.062,325064.6,325064.6,20745,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956228,120441.00
02/08/2016 13:30,2,0.301,ACTIVE,211.93,339.04,59.981,1454956204,"201051344000651","219011344069620",31.33,-1.50,0,334.84,359.78,9.6,7.3,0.027,317329.1,317329.1,20971,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956229,120442.00
02/08/2016 13:30,2,0.502,ACTIVE,211.03,373.01,59.986,1454956204,"274151322000088","219011344069620",34.43,3.30,0,335.74,387.74,17.5,15.0,0.097,574458.0,574458.0,9858,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956229,120443.00
02/08/2016 13:30,2,0.227,ACTIVE,212.16,422.60,59.970,1454956204,"274151322000068","219011344069620",40.10,4.50,0,338.14,474.60,9.3,7.0,0.035,480803.1,480803.1,10541,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956230,120444.00
02/08/2016 13:30,2,0.299,ACTIVE,211.25,349.26,59.981,1454956204,"201051344001135","219011344069620",32.36,0.50,0,333.03,355.28,9.8,7.5,0.040,314059.8,314059.8,20962,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956231,120445.00
02/08/2016 13:30,2,0.303,ACTIVE,211.93,340.25,59.981,1454956204,"201051344000594","219011344069620",31.37,-1.00,0,332.73,362.49,9.7,7.4,0.027,320119.8,320119.8,16372,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956232,120446.00
02/08/2016 13:30,2,0.230,ACTIVE,211.48,337.24,59.965,1454956204,"201051344001203","219011344069620",30.22,-1.00,0,335.14,352.57,7.0,4.9,0.018,320347.6,320347.6,20939,0,0,0,L,1122011218,0,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956233,120447.00
02/08/2016 13:30,2,0.436,ACTIVE,211.25,375.11,60.002,1454956204,"274151322000054","219011344069620",34.95,3.70,0,335.14,387.44,15.5,13.0,0.088,586890.2,586890.2,9880,0,0,0,L,1151911521,0,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956234,120448.00
02/08/2016 13:30,2,0.250,ACTIVE,212.61,338.14,59.996,1454956204,"201051344000867","219011344069620",30.71,-2.50,0,333.33,358.28,7.8,5.6,0.022,308959.7,308959.7,16364,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956235,120449.00
02/08/2016 13:30,2,0.412,ACTIVE,211.48,357.98,59.981,1454956204,"201051344001093","219011344069620",33.10,0.00,0,333.33,364.59,13.9,11.5,0.049,319295.1,319295.1,20853,0,0,0,L,1122011218,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956236,120450.00
02/08/2016 13:30,2,0.291,ACTIVE,212.16,356.48,59.970,1454956204,"201051344000900","219011344069620",33.02,-3.50,0,335.44,371.81,9.8,7.5,0.057,324193.8,324193.8,15984,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956237,120451.00
02/08/2016 13:30,2,0.307,ACTIVE,212.61,342.05,59.986,1454956204,"201051344000648","219011344069620",31.65,-4.00,0,335.14,371.51,9.9,7.6,0.027,317225.8,317225.8,16134,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956238,120452.00
02/08/2016 13:30,2,0.357,ACTIVE,212.38,363.09,59.996,1454956204,"201051344000569","219011344069620",33.77,-2.50,0,334.54,375.11,12.3,10.0,0.053,325032.0,325032.0,15991,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956239,120453.00
02/08/2016 13:30,2,0.270,ACTIVE,212.38,343.55,59.986,1454956204,"201051344000983","219011344069620",31.79,-2.50,0,334.54,369.10,8.7,6.5,0.031,318062.6,318062.6,16279,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956240,120454.00
02/08/2016 13:30,2,0.256,ACTIVE,212.38,338.44,59.986,1454956204,"201051344001158","219011344069620",31.01,-2.50,0,333.93,349.56,8.1,5.9,0.031,313706.3,313706.3,16390,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956240,120455.00
02/08/2016 13:30,2,0.375,ACTIVE,212.83,361.89,59.991,1454956204,"201051344000576","219011344069620",33.64,-3.50,0,334.54,371.21,12.8,10.4,0.049,318660.4,318660.4,16014,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956241,120456.00
02/08/2016 13:30,2,0.426,ACTIVE,211.48,357.68,59.975,1454956204,"274151322000087","219011344069620",33.22,4.00,0,335.74,376.92,14.4,12.0,0.075,562082.7,562082.7,9905,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454956242,120457.00
02/08/2016 13:45,2,0.312,ACTIVE,213.06,339.34,59.970,1454957103,"201051344000645","219011344069620",31.23,-2.50,0,333.93,357.68,9.9,7.6,0.040,318053.3,318053.3,16098,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957105,120458.00
02/08/2016 13:45,2,0.475,ACTIVE,211.70,363.99,59.954,1454957103,"274151322000085","219011344069620",33.52,2.50,0,335.44,372.71,16.2,13.7,0.088,589729.4,589729.4,9901,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957106,120459.00
02/08/2016 13:45,2,0.266,ACTIVE,213.06,340.25,59.959,1454957103,"201051344000633","219011344069620",27.25,-2.50,0,310.79,362.79,7.3,5.2,0.013,309725.6,309725.6,16394,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957106,120460.00
02/08/2016 13:45,2,0.279,ACTIVE,212.83,338.74,59.965,1454957103,"201051344000469","219011344069620",28.13,-4.00,0,325.82,350.17,8.0,5.8,0.013,310508.9,310508.9,16411,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957107,120461.00
