ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 13:45,2,0.312,ACTIVE,211.93,349.26,59.970,1454957103,"201051344000646","219011344069620",32.28,0.00,0,333.03,357.98,10.2,8.0,0.040,315920.2,315920.2,20966,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957108,120462.00
02/08/2016 13:45,2,0.377,ACTIVE,211.48,340.55,59.954,1454957103,"274151322000052","219011344069620",30.02,0.50,0,334.54,345.06,11.5,9.1,0.062,597770.7,597770.7,10094,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957109,120463.00
02/08/2016 13:45,2,0.303,ACTIVE,212.38,349.26,59.965,1454957103,"201051344000585","219011344069620",32.28,0.00,0,332.73,356.78,9.9,7.6,0.040,320797.3,320797.3,20958,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957110,120464.00
02/08/2016 13:45,2,0.307,ACTIVE,212.16,338.14,59.922,1454957103,"201051344001230","219011344069620",30.89,-0.50,0,331.23,355.28,9.6,7.4,0.040,319897.4,319897.4,20820,0,0,0,L,1122011218,0,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957111,120465.00
02/08/2016 13:45,2,0.268,ACTIVE,212.61,339.04,59.912,1454957103,"201051344000582","219011344069620",30.22,-1.50,0,334.24,351.67,8.2,6.0,0.022,313443.6,313443.6,20934,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957112,120466.00
02/08/2016 13:45,2,0.369,ACTIVE,211.70,356.48,59.965,1454957103,"201051344000955","219011344069620",33.08,0.00,0,332.13,359.18,12.4,10.1,0.053,323863.6,323863.6,20923,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957113,120467.00
02/08/2016 13:45,2,0.176,ACTIVE,211.93,367.60,59.965,1454957103,"274151322000094","219011344069620",34.29,1.50,0,336.34,404.27,6.2,4.0,0.035,480667.7,480667.7,10383,0,0,0,L,1151911521,0,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957114,120468.00
02/08/2016 13:45,2,0.305,ACTIVE,212.61,338.14,59.959,1454957103,"201051344000579","219011344069620",30.91,-1.00,0,334.24,344.15,9.6,7.3,0.027,324538.9,324538.9,16353,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957115,120469.00
02/08/2016 13:45,2,0.266,ACTIVE,212.16,339.65,59.959,1454957103,"201051344000890","219011344069620",31.45,0.00,0,333.33,350.17,8.5,6.3,0.018,321363.6,321363.6,20886,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957115,120470.00
02/08/2016 13:45,2,0.268,ACTIVE,212.38,344.15,59.959,1454957103,"201051344000438","219011344069620",31.87,-0.50,0,333.33,364.29,8.7,6.4,0.018,323489.0,323489.0,20942,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957116,120471.00
02/08/2016 13:45,2,0.309,ACTIVE,212.38,345.66,59.965,1454957103,"201051344000417","219011344069620",32.01,0.00,0,333.03,357.38,10.0,7.8,0.022,317270.7,317270.7,21043,0,0,0,L,1122011218,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957117,120472.00
02/08/2016 13:45,2,0.311,ACTIVE,211.70,340.25,59.959,1454957103,"274151322000083","219011344069620",30.51,1.00,0,334.84,344.15,9.7,7.4,0.044,592077.4,592077.4,10086,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957118,120473.00
02/08/2016 13:45,2,0.342,ACTIVE,212.38,351.67,59.959,1454957103,"274151322000076","219011344069620",32.54,1.00,0,336.64,359.78,11.3,9.0,0.062,629218.1,629218.1,10136,0,0,0,L,1151911521,0,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957119,120474.00
02/08/2016 13:45,2,0.232,ACTIVE,212.38,338.44,59.965,1454957103,"201051344000868","219011344069620",30.51,-4.00,0,332.73,342.65,7.2,5.0,0.022,309491.3,309491.3,16140,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957120,120475.00
02/08/2016 13:45,2,0.305,ACTIVE,211.70,338.74,59.949,1454957103,"274151322000095","219011344069620",31.07,0.00,0,334.84,346.86,9.6,7.3,0.049,622236.2,622236.2,9976,0,0,0,L,1151911521,0,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957121,120476.00
02/08/2016 13:45,2,0.186,ALERT,212.38,339.65,59.986,1454957103,"201051344000988","219011344069620",28.71,-2.50,0,297.87,342.95,5.4,3.3,0.009,307879.7,307879.7,16405,0,0,0,L,1122011218,0,121.10,121.78,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957123,120477.00
02/08/2016 13:45,2,0.244,ACTIVE,211.93,354.37,59.954,1454957103,"201051344001025","219011344069620",32.98,0.00,0,333.33,365.19,8.2,6.0,0.018,320983.3,320983.3,20939,0,0,0,L,1122011218,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957124,120478.00
02/08/2016 13:45,2,0.283,ACTIVE,212.61,338.44,59.954,1454957103,"201051344000458","219011344069620",31.33,-1.50,0,334.24,357.08,9.0,6.8,0.027,318158.1,318158.1,16373,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957125,120479.00
02/08/2016 13:45,2,0.293,ACTIVE,213.51,340.55,59.986,1454957103,"201051344000853","219011344069620",29.38,-3.00,0,333.93,346.26,8.7,6.5,0.027,316329.7,316329.7,16105,0,0,0,L,1122011218,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957126,120480.00
02/08/2016 13:45,2,0.299,ACTIVE,212.61,340.55,59.959,1454957103,"201051344000685","219011344069620",31.43,-0.50,0,334.54,356.78,9.5,7.3,0.035,323349.5,323349.5,20826,0,0,0,L,1122011218,0,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957127,120481.00
02/08/2016 13:45,2,0.312,ACTIVE,212.38,347.16,59.965,1454957103,"201051344000917","219011344069620",32.07,0.50,0,333.93,358.88,10.2,7.9,0.040,320972.7,320972.7,20799,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957128,120482.00
02/08/2016 13:45,2,0.340,ACTIVE,212.61,339.65,59.954,1454957103,"201051344001145","219011344069620",31.21,-1.00,0,333.93,356.48,10.8,8.5,0.053,325066.9,325066.9,20746,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957129,120483.00
02/08/2016 13:45,2,0.291,ACTIVE,212.16,339.04,59.959,1454957103,"201051344000651","219011344069620",31.19,-1.50,0,333.33,350.47,9.2,7.0,0.022,317330.9,317330.9,20972,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957130,120484.00
02/08/2016 13:45,2,0.432,ACTIVE,211.25,368.20,59.938,1454957103,"274151322000088","219011344069620",34.19,3.00,0,335.44,379.02,14.9,12.5,0.088,574461.5,574461.5,9859,0,0,0,L,1151911521,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957131,120485.00
02/08/2016 13:45,2,0.213,ACTIVE,212.61,405.77,59.954,1454957103,"274151322000068","219011344069620",38.41,4.00,0,337.24,441.54,8.3,6.1,0.027,480804.8,480804.8,10542,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957132,120486.00
02/08/2016 13:45,2,0.287,ACTIVE,211.93,345.36,59.986,1454957103,"201051344001135","219011344069620",32.03,0.50,0,333.63,356.18,9.3,7.1,0.040,314061.6,314061.6,20963,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957133,120487.00
02/08/2016 13:45,2,0.291,ACTIVE,212.38,339.34,60.007,1454957103,"201051344000594","219011344069620",31.03,-1.50,0,332.73,350.17,9.2,6.9,0.031,320121.6,320121.6,16373,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957134,120488.00
02/08/2016 13:45,2,0.225,ACTIVE,212.16,338.14,59.959,1454957103,"201051344001203","219011344069620",30.00,-1.00,0,332.73,344.15,6.9,4.7,0.013,320348.8,320348.8,20940,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957134,120489.00
02/08/2016 13:45,2,0.422,ACTIVE,211.48,369.70,59.970,1454957103,"274151322000054","219011344069620",34.51,3.30,0,335.44,380.82,14.8,12.3,0.084,586893.4,586893.4,9881,0,0,0,L,1151911521,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957135,120490.00
02/08/2016 13:45,2,0.240,ACTIVE,212.83,338.44,59.965,1454957103,"201051344000867","219011344069620",30.49,-2.50,0,332.43,349.56,7.5,5.3,0.018,308961.0,308961.0,16365,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957136,120491.00
02/08/2016 13:45,2,0.389,ACTIVE,211.93,356.48,59.970,1454957103,"201051344001093","219011344069620",33.04,0.00,0,333.03,365.49,13.0,10.7,0.044,319297.9,319297.9,20854,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957137,120492.00
02/08/2016 13:45,2,0.287,ACTIVE,212.38,355.88,59.965,1454957103,"201051344000900","219011344069620",32.94,-3.50,0,333.03,364.29,9.6,7.4,0.053,324195.7,324195.7,15985,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957138,120493.00
02/08/2016 13:45,2,0.307,ACTIVE,212.83,340.85,59.965,1454957103,"201051344000648","219011344069620",31.61,-4.00,0,334.84,358.58,9.8,7.6,0.027,317227.7,317227.7,16135,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957139,120494.00
02/08/2016 13:45,2,0.357,ACTIVE,212.61,363.69,59.996,1454957103,"201051344000569","219011344069620",33.81,-2.50,0,333.63,371.21,12.3,9.9,0.049,325034.4,325034.4,15992,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957140,120495.00
02/08/2016 13:45,2,0.264,ACTIVE,212.61,339.65,59.965,1454957103,"201051344000983","219011344069620",31.43,-2.50,0,333.93,357.08,8.4,6.2,0.035,318064.2,318064.2,16280,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957141,120496.00
02/08/2016 13:45,2,0.250,ACTIVE,213.06,339.34,59.975,1454957103,"201051344001158","219011344069620",30.08,-3.00,0,331.53,345.96,7.7,5.5,0.027,313707.7,313707.7,16391,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957142,120497.00
02/08/2016 13:45,2,0.363,ACTIVE,213.06,361.89,59.959,1454957103,"201051344000576","219011344069620",33.60,-3.50,0,334.84,369.40,12.5,10.1,0.044,318663.0,318663.0,16015,0,0,0,L,1122011218,0,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957143,120498.00
02/08/2016 13:45,2,0.389,ACTIVE,211.70,352.87,59.949,1454957103,"274151322000087","219011344069620",32.62,3.30,0,336.04,364.89,12.9,10.5,0.062,562085.6,562085.6,9906,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454957144,120499.00
02/08/2016 14:00,2,0.352,ACTIVE,213.29,358.88,59.991,1454958004,"201051344000645","219011344069620",33.34,-2.50,0,334.24,368.20,11.9,9.5,0.053,318055.6,318055.6,16099,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958005,120500.00
02/08/2016 14:00,2,0.537,ACTIVE,212.38,363.99,59.975,1454958004,"274151322000085","219011344069620",33.56,2.50,0,336.64,372.41,18.3,15.8,0.106,589733.2,589733.2,9902,0,0,0,L,1151911521,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958006,120501.00
02/08/2016 14:00,2,0.262,ALERT,213.51,340.85,59.991,1454958004,"201051344000633","219011344069620",30.93,-2.50,0,298.47,346.26,8.3,6.1,0.018,309727.1,309727.1,16395,0,0,0,L,1122011218,0,122.23,122.23,0002,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958008,120502.00
02/08/2016 14:00,2,0.299,ACTIVE,213.06,339.04,60.007,1454958004,"201051344000469","219011344069620",30.04,-4.00,0,316.80,354.97,9.1,6.9,0.018,310510.6,310510.6,16412,0,0,0,L,1122011218,0,121.10,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958009,120503.00
02/08/2016 14:00,2,0.379,ACTIVE,212.16,339.95,59.959,1454958004,"201051344000646","219011344069620",31.15,0.00,0,333.93,358.58,11.9,9.6,0.053,315922.5,315922.5,20967,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958009,120504.00
02/08/2016 14:00,2,0.439,ACTIVE,211.93,340.85,59.949,1454958004,"274151322000052","219011344069620",30.18,1.00,0,333.93,347.76,13.5,11.1,0.080,597773.3,597773.3,10095,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958010,120505.00
02/08/2016 14:00,2,0.369,ACTIVE,212.83,340.25,59.991,1454958004,"201051344000585","219011344069620",31.09,0.00,0,334.24,357.38,11.7,9.3,0.057,320799.6,320799.6,20959,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958011,120506.00
02/08/2016 14:00,2,0.338,ACTIVE,212.38,343.85,59.986,1454958004,"201051344001230","219011344069620",31.71,-0.50,0,332.73,354.67,10.9,8.6,0.049,319899.5,319899.5,20821,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958012,120507.00
02/08/2016 14:00,2,0.287,ACTIVE,213.06,343.55,60.002,1454958004,"201051344000582","219011344069620",31.77,-1.50,0,333.03,357.08,9.3,7.1,0.035,313445.3,313445.3,20935,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958013,120508.00
02/08/2016 14:00,2,0.449,ACTIVE,212.16,344.45,59.986,1454958004,"201051344000955","219011344069620",31.71,0.50,0,333.03,361.59,14.4,12.0,0.071,323866.5,323866.5,20924,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958014,120509.00
02/08/2016 14:00,2,0.201,ACTIVE,212.16,399.46,59.986,1454958004,"274151322000094","219011344069620",37.71,2.00,0,336.04,415.39,7.7,5.5,0.040,480669.0,480669.0,10384,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958015,120510.00
02/08/2016 14:00,2,0.322,ACTIVE,213.06,339.65,59.991,1454958004,"201051344000579","219011344069620",31.35,-1.00,0,333.03,346.86,10.3,8.0,0.035,324540.9,324540.9,16354,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958016,120511.00
02/08/2016 14:00,2,0.279,ACTIVE,212.38,357.08,59.986,1454958004,"201051344000890","219011344069620",33.28,0.50,0,332.73,363.69,9.5,7.2,0.022,321365.3,321365.3,20887,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958017,120512.00
02/08/2016 14:00,2,0.273,ACTIVE,212.61,363.09,59.991,1454958004,"201051344000438","219011344069620",33.85,0.00,0,334.24,368.20,9.4,7.2,0.022,323490.8,323490.8,20943,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958018,120513.00
02/08/2016 14:00,2,0.312,ACTIVE,212.83,357.08,59.981,1454958004,"201051344000417","219011344069620",33.22,0.50,0,333.93,360.99,10.6,8.3,0.022,317272.7,317272.7,21044,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958018,120514.00
02/08/2016 14:00,2,0.361,ACTIVE,212.16,339.65,59.981,1454958004,"274151322000083","219011344069620",31.05,1.00,0,334.24,346.86,11.4,9.1,0.066,592079.6,592079.6,10087,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958020,120515.00
02/08/2016 14:00,2,0.400,ACTIVE,212.83,352.57,59.981,1454958004,"274151322000076","219011344069620",32.54,1.50,0,336.94,361.29,13.2,10.8,0.075,629220.8,629220.8,10137,0,0,0,L,1151911521,0,122.23,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958021,120516.00
02/08/2016 14:00,2,0.252,ACTIVE,212.83,348.06,59.991,1454958004,"201051344000868","219011344069620",32.28,-4.00,0,332.73,357.68,8.3,6.1,0.027,309492.7,309492.7,16141,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958021,120517.00
02/08/2016 14:00,2,0.354,ACTIVE,211.93,340.85,59.991,1454958004,"274151322000095","219011344069620",31.33,0.00,0,334.24,348.66,11.2,8.9,0.049,622238.3,622238.3,9977,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958022,120518.00
02/08/2016 14:00,2,0.201,ACTIVE,212.61,340.25,60.002,1454958004,"201051344000988","219011344069620",29.90,-2.00,0,297.57,345.36,6.1,4.0,0.013,307880.6,307880.6,16407,0,0,0,L,1122011218,0,121.33,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958023,120519.00
02/08/2016 14:00,2,0.248,ACTIVE,212.38,362.49,60.002,1454958004,"201051344001025","219011344069620",33.85,0.00,0,333.33,367.60,8.6,6.3,0.022,320984.9,320984.9,20940,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958024,120520.00
02/08/2016 14:00,2,0.316,ACTIVE,212.83,347.46,59.996,1454958004,"201051344000458","219011344069620",32.20,-1.00,0,334.24,362.19,10.3,8.1,0.031,318160.0,318160.0,16374,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958025,120521.00
02/08/2016 14:00,2,0.316,ACTIVE,213.51,344.45,59.986,1454958004,"201051344000853","219011344069620",31.85,-3.00,0,334.54,364.89,10.2,7.9,0.040,316331.5,316331.5,16106,0,0,0,L,1122011218,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958026,120522.00
02/08/2016 14:00,2,0.326,ACTIVE,212.83,352.27,59.991,1454958004,"201051344000685","219011344069620",32.66,-0.50,0,333.93,360.08,10.8,8.5,0.044,323351.5,323351.5,20827,0,0,0,L,1122011218,0,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958027,120523.00
02/08/2016 14:00,2,0.340,ACTIVE,212.83,354.67,59.996,1454958004,"201051344000917","219011344069620",32.80,1.00,0,334.84,361.29,11.3,9.0,0.057,320974.9,320974.9,20800,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958028,120524.00
02/08/2016 14:00,2,0.387,ACTIVE,212.61,344.76,60.002,1454958004,"201051344001145","219011344069620",31.79,-1.00,0,333.03,356.78,12.5,10.2,0.062,325069.3,325069.3,20747,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958029,120525.00
02/08/2016 14:00,2,0.314,ACTIVE,212.61,347.76,59.996,1454958004,"201051344000651","219011344069620",32.18,-1.50,0,333.63,356.48,10.3,8.0,0.031,317332.8,317332.8,20973,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958030,120526.00
02/08/2016 14:00,2,0.500,ACTIVE,211.70,366.70,60.007,1454958004,"274151322000088","219011344069620",33.97,3.00,0,335.44,376.01,17.2,14.7,0.106,574465.1,574465.1,9860,0,0,0,L,1151911521,0,122.46,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958031,120527.00
02/08/2016 14:00,2,0.240,ACTIVE,212.83,439.13,59.991,1454958004,"274151322000068","219011344069620",41.73,4.00,0,336.94,453.26,10.1,7.8,0.040,480806.7,480806.7,10543,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958031,120528.00
02/08/2016 14:00,2,0.309,ACTIVE,212.16,353.17,59.986,1454958004,"201051344001135","219011344069620",32.84,0.50,0,334.84,359.48,10.2,8.0,0.040,314063.5,314063.5,20964,0,0,0,L,1122011218,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958032,120529.00
02/08/2016 14:00,2,0.309,ACTIVE,212.61,348.66,59.986,1454958004,"201051344000594","219011344069620",32.32,-1.50,0,332.13,354.07,10.1,7.8,0.035,320123.5,320123.5,16374,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958033,120530.00
02/08/2016 14:00,2,0.254,ACTIVE,212.61,339.04,60.002,1454958004,"201051344001203","219011344069620",31.29,-1.00,0,333.33,349.26,8.1,5.9,0.022,320350.2,320350.2,20941,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958034,120531.00
02/08/2016 14:00,2,0.490,ACTIVE,211.93,376.31,59.986,1454958004,"274151322000054","219011344069620",34.85,3.30,0,334.54,380.82,17.4,14.9,0.097,586897.0,586897.0,9882,0,0,0,L,1151911521,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958035,120532.00
02/08/2016 14:00,2,0.270,ACTIVE,213.29,340.55,59.949,1454958004,"201051344000867","219011344069620",31.49,-2.50,0,333.33,350.47,8.6,6.4,0.031,308962.6,308962.6,16366,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958036,120533.00
02/08/2016 14:00,2,0.473,ACTIVE,212.61,353.17,60.023,1454958004,"201051344001093","219011344069620",32.64,0.00,0,332.43,365.49,15.6,13.1,0.071,319300.9,319300.9,20855,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958037,120534.00
02/08/2016 14:00,2,0.340,ACTIVE,212.83,362.79,59.996,1454958004,"201051344000900","219011344069620",33.64,-3.50,0,335.74,370.00,11.7,9.3,0.071,324197.9,324197.9,15986,0,0,0,L,1122011218,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958038,120535.00
02/08/2016 14:00,2,0.338,ACTIVE,213.06,358.58,59.970,1454958004,"201051344000648","219011344069620",33.40,-4.00,0,335.14,366.10,11.5,9.1,0.040,317229.9,317229.9,16136,0,0,0,L,1122011218,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958039,120536.00
02/08/2016 14:00,2,0.420,ACTIVE,213.06,364.59,60.007,1454958004,"201051344000569","219011344069620",33.89,-2.00,0,334.24,373.01,14.4,12.0,0.066,325037.3,325037.3,15993,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958040,120537.00
02/08/2016 14:00,2,0.297,ACTIVE,212.83,356.48,60.012,1454958004,"201051344000983","219011344069620",33.14,-2.50,0,335.14,364.59,10.0,7.7,0.040,318066.1,318066.1,16281,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958041,120538.00
02/08/2016 14:00,2,0.266,ACTIVE,212.83,343.85,60.002,1454958004,"201051344001158","219011344069620",31.79,-2.50,0,333.03,352.57,8.6,6.4,0.031,313709.3,313709.3,16392,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958042,120539.00
02/08/2016 14:00,2,0.420,ACTIVE,213.51,345.66,59.996,1454958004,"201051344000576","219011344069620",31.87,-3.50,0,335.14,372.41,13.7,11.3,0.066,318665.7,318665.7,16016,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958043,120540.00
02/08/2016 14:00,2,0.445,ACTIVE,212.38,356.78,60.002,1454958004,"274151322000087","219011344069620",32.88,3.30,0,335.44,362.19,14.8,12.4,0.080,562088.5,562088.5,9907,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958044,120541.00
02/08/2016 14:15,2,0.377,ACTIVE,213.74,361.59,59.949,1454958903,"201051344000645","219011344069620",33.60,-3.00,0,337.24,371.51,12.9,10.5,0.057,318058.1,318058.1,16100,0,0,0,L,1122011218,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958904,120542.00
02/08/2016 14:15,2,0.561,ACTIVE,212.16,363.69,59.944,1454958903,"274151322000085","219011344069620",33.72,2.50,0,336.64,375.11,19.1,16.5,0.115,589737.4,589737.4,9903,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958905,120543.00
02/08/2016 14:15,2,0.260,ACTIVE,213.96,346.26,59.944,1454958903,"201051344000633","219011344069620",32.03,-2.50,0,332.73,357.08,8.5,6.3,0.027,309728.6,309728.6,16397,0,0,0,L,1122011218,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958906,120544.00
02/08/2016 14:15,2,0.299,ACTIVE,213.51,339.95,59.949,1454958903,"201051344000469","219011344069620",30.71,-5.00,0,332.73,351.97,9.3,7.1,0.022,310512.4,310512.4,16413,0,0,0,L,1122011218,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958907,120545.00
02/08/2016 14:15,2,0.402,ACTIVE,212.38,339.95,59.954,1454958903,"201051344000646","219011344069620",30.63,-0.50,0,333.03,350.47,12.5,10.1,0.062,315925.0,315925.0,20968,0,0,0,L,1122011218,0,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958908,120546.00
02/08/2016 14:15,2,0.445,ACTIVE,212.16,341.45,59.949,1454958903,"274151322000052","219011344069620",30.95,1.00,0,335.44,347.16,14.0,11.6,0.084,597776.2,597776.2,10096,0,0,0,L,1151911521,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958909,120547.00
02/08/2016 14:15,2,0.387,ACTIVE,212.83,341.45,59.965,1454958903,"201051344000585","219011344069620",31.21,0.00,0,334.54,348.66,12.2,9.9,0.062,320802.1,320802.1,20960,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958910,120548.00
02/08/2016 14:15,2,0.377,ACTIVE,212.61,350.47,59.954,1454958903,"201051344001230","219011344069620",32.34,-0.50,0,334.24,359.48,12.4,10.0,0.062,319901.9,319901.9,20822,0,0,0,L,1122011218,0,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958911,120549.00
02/08/2016 14:15,2,0.305,ACTIVE,213.29,353.17,59.928,1454958903,"201051344000582","219011344069620",32.78,-1.50,0,335.74,362.49,10.2,7.9,0.031,313447.2,313447.2,20936,0,0,0,L,1122011218,0,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958912,120550.00
02/08/2016 14:15,2,0.463,ACTIVE,212.16,344.15,59.965,1454958903,"201051344000955","219011344069620",31.67,0.50,0,333.93,363.09,14.8,12.4,0.080,323869.6,323869.6,20925,0,0,0,L,1122011218,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958913,120551.00
02/08/2016 14:15,2,0.209,ACTIVE,212.16,411.78,59.949,1454958903,"274151322000094","219011344069620",38.84,2.00,0,337.24,432.22,8.2,6.0,0.044,480670.5,480670.5,10385,0,0,0,L,1151911521,0,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958914,120552.00
02/08/2016 14:15,2,0.332,ACTIVE,213.29,339.65,59.959,1454958903,"201051344000579","219011344069620",31.33,-1.00,0,334.84,349.26,10.6,8.3,0.035,324543.0,324543.0,16355,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958915,120553.00
02/08/2016 14:15,2,0.279,ACTIVE,212.38,363.99,59.944,1454958903,"201051344000890","219011344069620",33.97,0.50,0,334.54,370.00,9.7,7.4,0.027,321367.1,321367.1,20888,0,0,0,L,1122011218,0,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958916,120554.00
02/08/2016 14:15,2,0.275,ACTIVE,212.61,365.80,59.975,1454958903,"201051344000438","219011344069620",34.11,0.00,0,335.14,370.60,9.6,7.3,0.022,323492.6,323492.6,20944,0,0,0,L,1122011218,0,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958917,120555.00
02/08/2016 14:15,2,0.312,ACTIVE,212.83,359.78,59.954,1454958903,"201051344000417","219011344069620",33.48,0.50,0,333.93,366.10,10.7,8.4,0.027,317274.8,317274.8,21045,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958918,120556.00
02/08/2016 14:15,2,0.371,ACTIVE,212.16,339.34,59.949,1454958903,"274151322000083","219011344069620",31.21,1.00,0,336.04,349.26,11.8,9.4,0.066,592082.0,592082.0,10088,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958918,120557.00
02/08/2016 14:15,2,0.414,ACTIVE,212.83,352.57,59.970,1454958903,"274151322000076","219011344069620",32.62,1.50,0,337.24,362.19,13.7,11.3,0.080,629223.6,629223.6,10138,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958919,120558.00
02/08/2016 14:15,2,0.264,ACTIVE,213.06,343.55,59.959,1454958903,"201051344000868","219011344069620",31.79,-5.00,0,335.74,361.59,8.6,6.3,0.027,309494.3,309494.3,16142,0,0,0,L,1122011218,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958920,120559.00
02/08/2016 14:15,2,0.371,ACTIVE,212.16,340.85,59.922,1454958903,"274151322000095","219011344069620",30.99,0.50,0,336.04,349.26,11.7,9.3,0.062,622240.7,622240.7,9978,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958921,120560.00
02/08/2016 14:15,2,0.211,ACTIVE,212.83,340.55,59.944,1454958903,"201051344000988","219011344069620",28.86,-2.50,0,321.61,353.17,6.2,4.0,0.004,307881.7,307881.7,16408,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958922,120561.00
02/08/2016 14:15,2,0.252,ACTIVE,212.16,366.10,59.938,1454958903,"201051344001025","219011344069620",34.25,-0.50,0,334.24,371.81,8.8,6.6,0.022,320986.5,320986.5,20941,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958923,120562.00
02/08/2016 14:15,2,0.326,ACTIVE,213.29,354.67,59.954,1454958903,"201051344000458","219011344069620",32.94,-1.50,0,335.14,364.29,10.9,8.6,0.035,318162.2,318162.2,16375,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958924,120563.00
02/08/2016 14:15,2,0.332,ACTIVE,213.74,341.45,59.965,1454958903,"201051344000853","219011344069620",31.41,-3.00,0,336.64,375.11,10.6,8.3,0.040,316333.7,316333.7,16107,0,0,0,L,1122011218,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958925,120564.00
02/08/2016 14:15,2,0.340,ACTIVE,212.83,357.98,59.959,1454958903,"201051344000685","219011344069620",33.24,-0.50,0,335.74,364.29,11.5,9.2,0.040,323353.8,323353.8,20828,0,0,0,L,1122011218,0,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958926,120565.00
02/08/2016 14:15,2,0.398,ACTIVE,212.61,345.06,60.002,1454958903,"201051344000917","219011344069620",31.81,0.00,0,335.14,363.69,12.9,10.5,0.071,320977.4,320977.4,20801,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958927,120566.00
02/08/2016 14:15,2,0.424,ACTIVE,212.83,345.66,59.959,1454958903,"201051344001145","219011344069620",31.89,-1.00,0,336.64,366.70,13.7,11.3,0.080,325072.0,325072.0,20748,0,0,0,L,1122011218,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958927,120567.00
02/08/2016 14:15,2,0.322,ACTIVE,212.61,354.97,59.959,1454958903,"201051344000651","219011344069620",32.96,-1.50,0,336.04,360.99,10.8,8.5,0.040,317334.9,317334.9,20974,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958928,120568.00
02/08/2016 14:15,2,0.527,ACTIVE,211.93,371.81,59.986,1454958903,"274151322000088","219011344069620",34.37,3.00,0,336.34,379.62,18.3,15.8,0.106,574469.0,574469.0,9861,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958929,120569.00
02/08/2016 14:15,2,0.248,ACTIVE,213.06,451.76,59.975,1454958903,"274151322000068","219011344069620",42.94,4.50,0,338.14,463.18,10.8,8.5,0.049,480808.8,480808.8,10544,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958930,120570.00
02/08/2016 14:15,2,0.363,ACTIVE,211.93,338.74,59.954,1454958903,"201051344001135","219011344069620",31.15,0.00,0,333.93,360.38,11.5,9.2,0.057,314065.8,314065.8,20965,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958931,120571.00
02/08/2016 14:15,2,0.324,ACTIVE,212.61,347.76,59.949,1454958903,"201051344000594","219011344069620",32.16,-1.50,0,333.93,357.98,10.6,8.3,0.035,320125.5,320125.5,16375,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958932,120572.00
02/08/2016 14:15,2,0.268,ACTIVE,212.61,339.04,59.959,1454958903,"201051344001203","219011344069620",30.53,-1.50,0,334.84,354.97,8.4,6.2,0.031,320351.7,320351.7,20942,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958933,120573.00
02/08/2016 14:15,2,0.512,ACTIVE,212.16,375.41,59.959,1454958903,"274151322000054","219011344069620",34.73,3.70,0,334.84,383.83,18.0,15.4,0.106,586900.9,586900.9,9883,0,0,0,L,1151911521,0,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958934,120574.00
02/08/2016 14:15,2,0.273,ACTIVE,213.51,344.76,59.954,1454958903,"201051344000867","219011344069620",31.91,-2.50,0,333.63,354.67,8.9,6.7,0.027,308964.2,308964.2,16367,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958935,120575.00
02/08/2016 14:15,2,0.516,ACTIVE,212.38,346.56,59.975,1454958903,"201051344001093","219011344069620",31.95,-0.50,0,334.24,364.29,16.7,14.2,0.084,319304.4,319304.4,20856,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958936,120576.00
02/08/2016 14:15,2,0.361,ACTIVE,213.06,365.49,59.996,1454958903,"201051344000900","219011344069620",33.89,-3.50,0,336.34,371.51,12.4,10.1,0.080,324200.4,324200.4,15987,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958937,120577.00
02/08/2016 14:15,2,0.346,ACTIVE,213.29,362.19,59.954,1454958903,"201051344000648","219011344069620",33.79,-4.00,0,335.74,368.80,11.9,9.5,0.044,317232.3,317232.3,16137,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958938,120578.00
02/08/2016 14:15,2,0.436,ACTIVE,213.29,365.49,59.959,1454958903,"201051344000569","219011344069620",33.97,-2.50,0,334.54,374.51,15.0,12.6,0.066,325040.4,325040.4,15994,0,0,0,L,1122011218,0,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958938,120579.00
02/08/2016 14:15,2,0.301,ACTIVE,213.29,361.59,59.954,1454958903,"201051344000983","219011344069620",33.64,-2.50,0,335.14,368.50,10.3,8.0,0.044,318068.1,318068.1,16282,0,0,0,L,1122011218,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958940,120580.00
02/08/2016 14:15,2,0.268,ACTIVE,213.29,345.66,59.965,1454958903,"201051344001158","219011344069620",32.03,-3.00,0,335.44,356.48,8.8,6.5,0.031,313710.9,313710.9,16393,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958941,120581.00
02/08/2016 14:15,2,0.453,ACTIVE,213.74,348.06,59.933,1454958903,"201051344000576","219011344069620",32.07,-4.00,0,335.74,372.71,14.8,12.3,0.071,318668.7,318668.7,16017,0,0,0,L,1122011218,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958941,120582.00
02/08/2016 14:15,2,0.475,ACTIVE,212.16,354.37,59.922,1454958903,"274151322000087","219011344069620",32.50,3.70,0,336.64,363.09,15.6,13.2,0.093,562091.8,562091.8,9908,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454958942,120583.00
02/08/2016 14:30,2,0.312,ACTIVE,213.29,346.56,59.959,1454959803,"201051344000645","219011344069620",32.10,-3.00,0,336.34,370.90,10.2,7.9,0.040,318060.6,318060.6,16101,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959804,120584.00
02/08/2016 14:30,2,0.434,ACTIVE,211.70,361.29,59.959,1454959803,"274151322000085","219011344069620",33.42,2.50,0,335.74,374.81,14.7,12.3,0.080,589741.2,589741.2,9904,0,0,0,L,1151911521,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959805,120585.00
02/08/2016 14:30,2,0.229,ACTIVE,213.29,340.25,59.959,1454959803,"201051344000633","219011344069620",29.62,-3.00,0,334.84,354.67,6.9,4.7,0.004,309730.1,309730.1,16398,0,0,0,L,1122011218,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959806,120586.00
02/08/2016 14:30,2,0.268,ACTIVE,212.83,338.74,59.954,1454959803,"201051344000469","219011344069620",28.90,-5.00,0,333.93,347.76,7.8,5.6,0.013,310514.1,310514.1,16414,0,0,0,L,1122011218,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959807,120587.00
02/08/2016 14:30,2,0.303,ACTIVE,211.70,345.06,59.970,1454959803,"201051344000646","219011344069620",31.87,-0.50,0,333.63,356.78,9.8,7.5,0.035,315927.3,315927.3,20969,0,0,0,L,1122011218,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959808,120588.00
02/08/2016 14:30,2,0.354,ACTIVE,211.25,339.65,59.954,1454959803,"274151322000052","219011344069620",30.08,1.50,0,334.24,346.26,10.8,8.5,0.057,597778.9,597778.9,10097,0,0,0,L,1151911521,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959808,120589.00
02/08/2016 14:30,2,0.316,ACTIVE,211.93,339.34,59.970,1454959803,"201051344000585","219011344069620",30.32,-0.50,0,333.93,348.96,9.8,7.5,0.031,320804.3,320804.3,20961,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959809,120590.00
02/08/2016 14:30,2,0.320,ACTIVE,211.70,338.44,59.970,1454959803,"201051344001230","219011344069620",31.01,-0.50,0,334.24,358.58,10.1,7.8,0.044,319904.2,319904.2,20823,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959810,120591.00
02/08/2016 14:30,2,0.270,ACTIVE,212.16,338.74,59.959,1454959803,"201051344000582","219011344069620",30.67,-2.00,0,334.84,361.29,8.4,6.2,0.022,313449.0,313449.0,20937,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959811,120592.00
02/08/2016 14:30,2,0.381,ACTIVE,211.48,338.44,59.959,1454959803,"201051344000955","219011344069620",30.89,0.50,0,333.03,359.18,11.9,9.6,0.049,323872.5,323872.5,20926,0,0,0,L,1122011218,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959812,120593.00
02/08/2016 14:30,2,0.156,ACTIVE,211.70,345.66,59.959,1454959803,"274151322000094","219011344069620",32.10,1.50,0,336.64,427.71,5.1,3.0,0.027,480671.8,480671.8,10386,0,0,0,L,1151911521,0,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959813,120594.00
02/08/2016 14:30,2,0.287,ACTIVE,212.61,339.65,59.970,1454959803,"201051344000579","219011344069620",30.32,-1.00,0,333.93,349.86,8.9,6.6,0.018,324544.9,324544.9,16356,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959814,120595.00
02/08/2016 14:30,2,0.266,ACTIVE,211.70,339.65,59.970,1454959803,"201051344000890","219011344069620",31.47,0.50,0,333.63,369.10,8.5,6.3,0.022,321368.9,321368.9,20889,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959815,120596.00
02/08/2016 14:30,2,0.258,ACTIVE,211.93,337.84,59.965,1454959803,"201051344000438","219011344069620",30.87,0.00,0,334.54,370.00,8.1,5.9,0.013,323494.4,323494.4,20945,0,0,0,L,1122011218,0,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959816,120597.00
02/08/2016 14:30,2,0.301,ACTIVE,211.93,338.44,59.970,1454959803,"201051344000417","219011344069620",31.17,0.50,0,333.93,364.59,9.5,7.3,0.018,317276.8,317276.8,21046,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959816,120598.00
02/08/2016 14:30,2,0.273,ACTIVE,211.93,337.84,59.965,1454959803,"274151322000083","219011344069620",30.51,1.00,0,334.54,346.86,8.5,6.2,0.035,592084.1,592084.1,10089,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959817,120599.00
02/08/2016 14:30,2,0.287,ACTIVE,212.38,347.46,59.959,1454959803,"274151322000076","219011344069620",32.08,2.00,0,336.64,361.59,9.3,7.1,0.053,629226.1,629226.1,10139,0,0,0,L,1151911521,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959818,120600.00
02/08/2016 14:30,2,0.219,ACTIVE,212.83,338.74,59.970,1454959803,"201051344000868","219011344069620",29.64,-5.00,0,335.44,350.47,6.6,4.5,0.013,309495.7,309495.7,16143,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959819,120601.00
02/08/2016 14:30,2,0.262,ACTIVE,211.70,339.04,59.970,1454959803,"274151322000095","219011344069620",30.14,0.50,0,334.84,347.16,8.0,5.7,0.040,622242.7,622242.7,9979,0,0,0,L,1151911521,0,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959820,120602.00
02/08/2016 14:30,2,0.180,ACTIVE,212.61,339.95,60.002,1454959803,"201051344000988","219011344069620",27.12,-3.00,0,324.32,352.87,5.0,2.9,0.009,307882.6,307882.6,16409,0,0,0,L,1122011218,0,121.10,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959821,120603.00
02/08/2016 14:30,2,0.242,ACTIVE,211.48,350.77,59.959,1454959803,"201051344001025","219011344069620",32.64,-0.50,0,334.54,372.11,8.0,5.8,0.018,320988.0,320988.0,20942,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959822,120604.00
02/08/2016 14:30,2,0.271,ACTIVE,212.61,345.66,59.959,1454959803,"201051344000458","219011344069620",32.07,-1.50,0,335.14,362.49,8.9,6.6,0.022,318164.1,318164.1,16376,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959823,120605.00
