ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 14:30,2,0.283,ACTIVE,213.29,340.55,59.970,1454959803,"201051344000853","219011344069620",29.40,-3.00,0,335.74,368.50,8.5,6.3,0.022,316335.6,316335.6,16108,0,0,0,L,1122011218,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959824,120606.00
02/08/2016 14:30,2,0.283,ACTIVE,212.16,341.75,59.970,1454959803,"201051344000685","219011344069620",31.57,-0.50,0,336.04,363.39,9.1,6.8,0.027,323355.9,323355.9,20829,0,0,0,L,1122011218,0,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959825,120607.00
02/08/2016 14:30,2,0.316,ACTIVE,211.93,345.96,59.970,1454959803,"201051344000917","219011344069620",31.93,0.00,0,334.24,363.09,10.3,8.0,0.040,320979.8,320979.8,20802,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959825,120608.00
02/08/2016 14:30,2,0.334,ACTIVE,212.16,339.95,59.970,1454959803,"201051344001145","219011344069620",31.35,-1.50,0,336.34,363.09,10.6,8.3,0.053,325074.6,325074.6,20749,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959826,120609.00
02/08/2016 14:30,2,0.279,ACTIVE,211.93,340.55,59.965,1454959803,"201051344000651","219011344069620",31.53,-2.00,0,334.54,359.48,9.0,6.8,0.027,317336.9,317336.9,20975,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959827,120610.00
02/08/2016 14:30,2,0.350,ACTIVE,211.25,363.99,59.954,1454959803,"274151322000088","219011344069620",33.75,3.30,0,335.14,378.12,12.0,9.6,0.057,574472.4,574472.4,9862,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959828,120611.00
02/08/2016 14:30,2,0.184,ACTIVE,212.61,368.50,60.002,1454959803,"274151322000068","219011344069620",34.45,4.50,0,337.54,459.57,6.4,4.3,0.027,480810.6,480810.6,10545,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959829,120612.00
02/08/2016 14:30,2,0.279,ACTIVE,211.48,340.85,59.965,1454959803,"201051344001135","219011344069620",31.57,0.00,0,333.03,357.68,8.9,6.7,0.035,314067.8,314067.8,20966,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959830,120613.00
02/08/2016 14:30,2,0.264,ACTIVE,212.38,338.14,59.965,1454959803,"201051344000594","219011344069620",30.91,-1.50,0,334.24,354.97,8.3,6.1,0.022,320127.4,320127.4,16376,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959831,120614.00
02/08/2016 14:30,2,0.217,ACTIVE,211.93,338.44,59.944,1454959803,"201051344001203","219011344069620",29.54,-1.50,0,334.24,348.96,6.6,4.4,0.013,320353.1,320353.1,20943,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959832,120615.00
02/08/2016 14:30,2,0.367,ACTIVE,211.70,368.80,59.965,1454959803,"274151322000054","219011344069620",34.37,3.70,0,335.14,383.23,12.8,10.4,0.071,586904.3,586904.3,9884,0,0,0,L,1151911521,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959833,120616.00
02/08/2016 14:30,2,0.217,ACTIVE,213.06,338.14,59.928,1454959803,"201051344000867","219011344069620",30.38,-2.50,0,335.14,352.27,6.7,4.5,0.013,308965.7,308965.7,16368,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959834,120617.00
02/08/2016 14:30,2,0.393,ACTIVE,211.93,354.97,59.965,1454959803,"201051344001093","219011344069620",32.98,-0.50,0,331.23,366.70,13.2,10.8,0.049,319307.7,319307.7,20857,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959835,120618.00
02/08/2016 14:30,2,0.270,ACTIVE,212.61,351.97,59.975,1454959803,"201051344000900","219011344069620",32.56,-3.50,0,336.34,372.11,8.9,6.7,0.049,324202.6,324202.6,15988,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959836,120619.00
02/08/2016 14:30,2,0.293,ACTIVE,212.83,344.76,59.965,1454959803,"201051344000648","219011344069620",31.95,-4.00,0,336.34,368.20,9.6,7.3,0.031,317234.5,317234.5,16138,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959837,120620.00
02/08/2016 14:30,2,0.342,ACTIVE,212.83,359.48,59.954,1454959803,"201051344000569","219011344069620",33.44,-2.50,0,335.44,373.61,11.7,9.3,0.049,325043.2,325043.2,15995,0,0,0,L,1122011218,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959838,120621.00
02/08/2016 14:30,2,0.240,ACTIVE,212.83,354.67,59.965,1454959803,"201051344000983","219011344069620",32.94,-2.50,0,335.74,366.70,8.1,5.8,0.027,318069.9,318069.9,16283,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959839,120622.00
02/08/2016 14:30,2,0.229,ACTIVE,212.83,338.74,59.959,1454959803,"201051344001158","219011344069620",27.71,-3.00,0,335.14,354.07,6.5,4.3,0.013,313712.3,313712.3,16394,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959840,120623.00
02/08/2016 14:30,2,0.357,ACTIVE,213.29,358.88,59.991,1454959803,"201051344000576","219011344069620",33.34,-4.00,0,335.14,371.21,12.1,9.8,0.044,318671.5,318671.5,16018,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959841,120624.00
02/08/2016 14:30,2,0.338,ACTIVE,211.93,347.46,59.954,1454959803,"274151322000087","219011344069620",32.16,3.70,0,335.44,362.49,11.1,8.7,0.053,562094.7,562094.7,9909,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454959841,120625.00
02/08/2016 14:45,2,0.268,ACTIVE,213.51,358.58,59.991,1454960703,"201051344000645","219011344069620",33.38,-3.00,0,336.34,365.80,9.1,6.8,0.031,318062.3,318062.3,16102,0,0,0,L,1122011218,0,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960704,120626.00
02/08/2016 14:45,2,0.367,ACTIVE,212.16,359.48,59.981,1454960703,"274151322000085","219011344069620",33.46,2.50,0,335.14,366.70,12.5,10.1,0.062,589743.8,589743.8,9905,0,0,0,L,1151911521,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960705,120627.00
02/08/2016 14:45,2,0.246,ALERT,213.51,341.45,59.991,1454960703,"201051344000633","219011344069620",25.01,-3.00,0,299.37,345.66,6.2,4.1,0.004,309731.1,309731.1,16399,0,0,0,L,1122011218,0,122.23,122.23,0002,-4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960707,120628.00
02/08/2016 14:45,2,0.262,ALERT,213.06,339.95,59.991,1454960703,"201051344000469","219011344069620",26.38,-5.00,0,300.87,342.05,7.1,4.9,0.000,310515.3,310515.3,16415,0,0,0,L,1122011218,0,121.33,122.46,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960709,120629.00
02/08/2016 14:45,2,0.303,ACTIVE,212.16,338.74,59.991,1454960703,"201051344000646","219011344069620",28.96,-0.50,0,333.33,350.47,8.9,6.7,0.035,315929.0,315929.0,20970,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960710,120630.00
02/08/2016 14:45,2,0.301,ACTIVE,211.93,339.65,59.981,1454960703,"274151322000052","219011344069620",30.59,1.00,0,334.24,343.25,9.3,7.1,0.044,597780.7,597780.7,10098,0,0,0,L,1151911521,0,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960711,120631.00
02/08/2016 14:45,2,0.277,ACTIVE,212.61,339.34,59.975,1454960703,"201051344000585","219011344069620",31.23,-1.00,0,332.73,348.36,8.8,6.6,0.027,320806.0,320806.0,20962,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960712,120632.00
02/08/2016 14:45,2,0.287,ACTIVE,212.38,340.85,59.970,1454960703,"201051344001230","219011344069620",31.43,-1.00,0,330.93,346.26,9.2,6.9,0.035,319906.0,319906.0,20824,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960712,120633.00
02/08/2016 14:45,2,0.266,ACTIVE,212.83,339.04,59.975,1454960703,"201051344000582","219011344069620",28.77,-2.50,0,333.93,344.76,7.8,5.6,0.013,313450.4,313450.4,20938,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960713,120634.00
02/08/2016 14:45,2,0.338,ACTIVE,211.70,346.56,59.981,1454960703,"201051344000955","219011344069620",32.10,0.00,0,330.93,357.38,11.0,8.7,0.040,323874.7,323874.7,20927,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960714,120635.00
02/08/2016 14:45,2,0.133,ACTIVE,212.16,339.34,59.981,1454960703,"274151322000094","219011344069620",30.59,0.50,0,335.44,349.26,4.1,2.0,0.018,480672.3,480672.3,10387,0,0,0,L,1151911521,0,121.33,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960715,120636.00
02/08/2016 14:45,2,0.260,ACTIVE,212.83,338.74,59.970,1454960703,"201051344000579","219011344069620",30.65,-1.50,0,333.93,344.15,8.1,5.9,0.018,324546.4,324546.4,16357,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960716,120637.00
02/08/2016 14:45,2,0.254,ACTIVE,212.16,337.54,59.981,1454960703,"201051344000890","219011344069620",30.59,0.00,0,332.73,346.26,7.9,5.7,0.018,321370.4,321370.4,20890,0,0,0,L,1122011218,0,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960717,120638.00
02/08/2016 14:45,2,0.244,ACTIVE,212.38,338.44,59.981,1454960703,"201051344000438","219011344069620",29.90,-1.00,0,332.43,344.15,7.4,5.2,0.009,323495.7,323495.7,20946,0,0,0,L,1122011218,0,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960718,120639.00
02/08/2016 14:45,2,0.287,ACTIVE,212.61,339.04,59.954,1454960703,"201051344000417","219011344069620",30.12,0.00,0,332.43,344.76,8.8,6.6,0.018,317278.5,317278.5,21047,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960719,120640.00
02/08/2016 14:45,2,0.244,ACTIVE,212.16,339.04,59.981,1454960703,"274151322000083","219011344069620",29.94,1.00,0,334.54,343.25,7.4,5.2,0.035,592085.4,592085.4,10090,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960720,120641.00
02/08/2016 14:45,2,0.236,ACTIVE,212.38,344.45,59.970,1454960703,"274151322000076","219011344069620",32.01,1.50,0,336.64,353.77,7.7,5.5,0.035,629227.5,629227.5,10140,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960721,120642.00
02/08/2016 14:45,2,0.201,ACTIVE,212.83,339.65,59.981,1454960703,"201051344000868","219011344069620",28.53,-5.00,0,325.82,351.07,5.9,3.7,0.004,309496.7,309496.7,16144,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960722,120643.00
02/08/2016 14:45,2,0.229,ACTIVE,211.93,337.54,59.965,1454960703,"274151322000095","219011344069620",29.30,0.00,0,333.93,342.05,6.8,4.6,0.027,622243.9,622243.9,9980,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960723,120644.00
02/08/2016 14:45,2,0.170,ALERT,212.61,331.53,59.991,1454960703,"201051344000988","219011344069620",24.79,-3.00,0,297.57,347.76,4.3,2.2,0.000,307883.2,307883.2,16410,0,0,0,L,1122011218,0,121.33,122.01,0002,-6,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960724,120645.00
02/08/2016 14:45,2,0.227,ACTIVE,212.16,337.84,59.986,1454960703,"201051344001025","219011344069620",30.75,-1.50,0,333.33,357.68,7.1,4.9,0.013,320989.3,320989.3,20943,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960725,120646.00
02/08/2016 14:45,2,0.258,ACTIVE,212.83,338.74,59.996,1454960703,"201051344000458","219011344069620",30.53,-2.00,0,334.84,352.27,8.0,5.8,0.018,318165.6,318165.6,16377,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960726,120647.00
02/08/2016 14:45,2,0.271,ACTIVE,213.51,341.15,59.975,1454960703,"201051344000853","219011344069620",27.97,-3.50,0,334.84,345.96,7.7,5.5,0.018,316337.1,316337.1,16109,0,0,0,L,1122011218,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960727,120648.00
02/08/2016 14:45,2,0.271,ACTIVE,212.61,339.65,59.981,1454960703,"201051344000685","219011344069620",29.76,-1.00,0,334.84,352.27,8.2,6.0,0.018,323357.4,323357.4,20830,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960728,120649.00
02/08/2016 14:45,2,0.297,ACTIVE,212.38,341.75,59.975,1454960703,"201051344000917","219011344069620",31.51,-0.50,0,334.24,351.97,9.5,7.2,0.031,320981.6,320981.6,20803,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960729,120650.00
02/08/2016 14:45,2,0.295,ACTIVE,212.38,351.37,60.002,1454960703,"201051344001145","219011344069620",32.62,-2.00,0,333.33,360.99,9.8,7.5,0.044,325076.5,325076.5,20750,0,0,0,L,1122011218,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960730,120651.00
02/08/2016 14:45,2,0.262,ACTIVE,212.38,339.04,59.981,1454960703,"201051344000651","219011344069620",30.99,-2.50,0,334.24,350.17,8.2,6.0,0.022,317338.5,317338.5,20976,0,0,0,L,1122011218,0,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960731,120652.00
02/08/2016 14:45,2,0.295,ACTIVE,211.48,361.59,59.975,1454960703,"274151322000088","219011344069620",33.56,3.00,0,335.44,368.80,10.0,7.7,0.053,574474.4,574474.4,9863,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960732,120653.00
02/08/2016 14:45,2,0.158,ACTIVE,212.83,339.04,59.970,1454960703,"274151322000068","219011344069620",31.31,3.00,0,336.64,372.41,5.0,2.9,0.018,480811.4,480811.4,10546,0,0,0,L,1151911521,0,122.23,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960733,120654.00
02/08/2016 14:45,2,0.258,ACTIVE,211.93,337.54,60.007,1454960703,"201051344001135","219011344069620",31.05,-0.50,0,333.93,347.46,8.2,5.9,0.031,314069.3,314069.3,20967,0,0,0,L,1122011218,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960733,120655.00
02/08/2016 14:45,2,0.264,ACTIVE,212.61,339.34,59.954,1454960703,"201051344000594","219011344069620",27.15,-2.00,0,332.43,342.95,7.3,5.1,0.009,320128.8,320128.8,16377,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960734,120656.00
02/08/2016 14:45,2,0.205,ACTIVE,212.38,338.44,59.986,1454960703,"201051344001203","219011344069620",28.69,-1.50,0,332.13,345.96,6.0,3.9,0.009,320354.1,320354.1,20944,0,0,0,L,1122011218,0,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960735,120657.00
02/08/2016 14:45,2,0.322,ACTIVE,211.93,368.50,59.981,1454960703,"274151322000054","219011344069620",34.27,3.30,0,334.84,375.11,11.2,8.9,0.057,586906.7,586906.7,9885,0,0,0,L,1151911521,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960736,120658.00
02/08/2016 14:45,2,0.199,ACTIVE,213.29,339.65,59.981,1454960703,"201051344000867","219011344069620",29.30,-3.00,0,320.41,353.77,5.9,3.8,0.009,308966.7,308966.7,16369,0,0,0,L,1122011218,0,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960737,120659.00
02/08/2016 14:45,2,0.373,ACTIVE,212.38,350.17,59.981,1454960703,"201051344001093","219011344069620",32.40,-1.00,0,332.73,360.38,12.3,9.9,0.044,319310.2,319310.2,20858,0,0,0,L,1122011218,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960738,120660.00
02/08/2016 14:45,2,0.240,ACTIVE,212.83,342.05,59.975,1454960703,"201051344000900","219011344069620",31.59,-4.00,0,335.74,361.29,7.7,5.5,0.040,324204.1,324204.1,15989,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960739,120661.00
02/08/2016 14:45,2,0.281,ACTIVE,213.06,339.95,59.981,1454960703,"201051344000648","219011344069620",30.65,-5.00,0,334.84,353.17,8.8,6.5,0.018,317236.2,317236.2,16139,0,0,0,L,1122011218,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960740,120662.00
02/08/2016 14:45,2,0.320,ACTIVE,213.06,354.97,59.981,1454960703,"201051344000569","219011344069620",32.98,-2.50,0,334.84,365.80,10.7,8.4,0.035,325045.4,325045.4,15996,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960741,120663.00
02/08/2016 14:45,2,0.244,ACTIVE,212.83,339.34,59.981,1454960703,"201051344000983","219011344069620",28.92,-3.00,0,334.54,359.48,7.2,5.0,0.018,318071.2,318071.2,16284,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960742,120664.00
02/08/2016 14:45,2,0.191,ACTIVE,213.06,339.65,59.981,1454960703,"201051344001158","219011344069620",29.22,-3.50,0,325.82,349.86,5.7,3.6,0.013,313713.3,313713.3,16395,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960743,120665.00
02/08/2016 14:45,2,0.338,ACTIVE,213.29,345.06,59.981,1454960703,"201051344000576","219011344069620",31.89,-4.00,0,334.84,363.09,10.9,8.6,0.035,318673.8,318673.8,16019,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960744,120666.00
02/08/2016 14:45,2,0.295,ACTIVE,211.93,347.16,59.975,1454960703,"274151322000087","219011344069620",32.14,3.30,0,335.14,355.58,9.6,7.4,0.040,562096.6,562096.6,9910,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454960745,120667.00
02/08/2016 15:00,2,0.258,ACTIVE,213.74,351.67,59.981,1454961603,"201051344000645","219011344069620",32.68,-3.00,0,336.64,365.80,8.6,6.4,0.027,318063.9,318063.9,16103,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961604,120668.00
02/08/2016 15:00,2,0.334,ACTIVE,212.38,357.38,59.975,1454961603,"274151322000085","219011344069620",33.16,2.00,0,335.14,366.10,11.2,8.9,0.057,589746.1,589746.1,9906,0,0,0,L,1151911521,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961605,120669.00
02/08/2016 15:00,2,0.213,ACTIVE,213.96,341.45,60.018,1454961603,"201051344000633","219011344069620",26.90,-3.50,0,299.07,356.48,5.8,3.7,0.000,309732.1,309732.1,16401,0,0,0,L,1122011218,0,122.46,122.46,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961606,120670.00
02/08/2016 15:00,2,0.230,ACTIVE,213.51,339.34,59.975,1454961603,"201051344000469","219011344069620",27.97,-5.50,0,300.27,345.66,6.6,4.4,0.004,310516.4,310516.4,16417,0,0,0,L,1122011218,0,121.33,122.46,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961607,120671.00
02/08/2016 15:00,2,0.271,ACTIVE,212.61,339.34,59.954,1454961603,"201051344000646","219011344069620",30.08,-1.50,0,332.43,343.85,8.3,6.1,0.027,315930.6,315930.6,20971,0,0,0,L,1122011218,0,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961608,120672.00
02/08/2016 15:00,2,0.279,ACTIVE,211.93,339.95,59.981,1454961603,"274151322000052","219011344069620",30.10,1.00,0,334.54,343.25,8.6,6.3,0.044,597782.4,597782.4,10099,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961609,120673.00
02/08/2016 15:00,2,0.262,ACTIVE,212.83,339.65,59.981,1454961603,"201051344000585","219011344069620",30.71,-1.00,0,333.33,346.56,8.2,6.0,0.022,320807.5,320807.5,20963,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961610,120674.00
02/08/2016 15:00,2,0.271,ACTIVE,212.83,338.74,59.986,1454961603,"201051344001230","219011344069620",30.97,-1.50,0,333.63,349.26,8.5,6.3,0.031,319907.6,319907.6,20825,0,0,0,L,1122011218,0,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961611,120675.00
02/08/2016 15:00,2,0.234,ACTIVE,213.29,339.34,59.991,1454961603,"201051344000582","219011344069620",30.38,-3.00,0,333.33,343.85,7.3,5.1,0.009,313451.7,313451.7,20939,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961612,120676.00
02/08/2016 15:00,2,0.324,ACTIVE,212.16,338.44,59.986,1454961603,"201051344000955","219011344069620",31.25,-0.50,0,333.63,354.97,10.3,8.0,0.027,323876.7,323876.7,20928,0,0,0,L,1122011218,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961613,120677.00
02/08/2016 15:00,2,0.119,ACTIVE,212.16,338.44,59.981,1454961603,"274151322000094","219011344069620",30.40,0.00,0,335.74,341.45,3.7,1.6,0.013,480672.8,480672.8,10388,0,0,0,L,1151911521,0,121.55,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961614,120678.00
02/08/2016 15:00,2,0.273,ACTIVE,213.29,339.95,60.023,1454961603,"201051344000579","219011344069620",27.08,-2.00,0,333.93,344.45,7.5,5.3,0.013,324547.8,324547.8,16358,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961615,120679.00
02/08/2016 15:00,2,0.244,ACTIVE,212.38,337.84,59.981,1454961603,"201051344000890","219011344069620",29.96,-0.50,0,332.43,344.76,7.4,5.2,0.018,321371.7,321371.7,20891,0,0,0,L,1122011218,0,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961615,120680.00
02/08/2016 15:00,2,0.234,ACTIVE,212.83,338.44,59.981,1454961603,"201051344000438","219011344069620",29.28,-1.00,0,315.90,355.58,7.0,4.8,0.009,323496.9,323496.9,20947,0,0,0,L,1122011218,0,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961616,120681.00
02/08/2016 15:00,2,0.279,ACTIVE,212.83,339.04,59.986,1454961603,"201051344000417","219011344069620",29.36,-1.00,0,330.33,347.46,8.3,6.1,0.013,317280.0,317280.0,21048,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961617,120682.00
02/08/2016 15:00,2,0.225,ACTIVE,212.38,339.95,59.986,1454961603,"274151322000083","219011344069620",29.72,0.50,0,335.14,342.65,6.7,4.6,0.027,592086.6,592086.6,10091,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961618,120683.00
02/08/2016 15:00,2,0.215,ACTIVE,213.06,345.96,59.975,1454961603,"274151322000076","219011344069620",32.05,1.00,0,336.94,353.17,7.0,4.8,0.031,629228.8,629228.8,10141,0,0,0,L,1151911521,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961619,120684.00
02/08/2016 15:00,2,0.209,ALERT,213.06,339.04,59.981,1454961603,"201051344000868","219011344069620",25.31,-5.00,0,301.77,342.65,5.4,3.3,0.004,309497.5,309497.5,16145,0,0,0,L,1122011218,0,121.55,122.46,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961621,120685.00
02/08/2016 15:00,2,0.205,ACTIVE,212.16,338.44,59.986,1454961603,"274151322000095","219011344069620",30.04,0.00,0,334.84,341.75,6.2,4.1,0.022,622245.0,622245.0,9981,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961622,120686.00
02/08/2016 15:00,2,0.152,ALERT,212.83,335.14,59.986,1454961603,"201051344000988","219011344069620",25.94,-4.00,0,298.77,346.86,4.0,2.0,0.000,307883.7,307883.7,16412,0,0,0,L,1122011218,0,121.33,122.46,0002,-7,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961624,120687.00
02/08/2016 15:00,2,0.217,ACTIVE,212.38,337.54,59.981,1454961603,"201051344001025","219011344069620",30.06,-2.00,0,332.73,343.55,6.6,4.5,0.013,320990.5,320990.5,20944,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961625,120688.00
02/08/2016 15:00,2,0.246,ACTIVE,213.06,338.44,59.986,1454961603,"201051344000458","219011344069620",29.84,-2.00,0,331.23,347.76,7.5,5.3,0.013,318167.0,318167.0,16378,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961625,120689.00
02/08/2016 15:00,2,0.271,ACTIVE,213.51,339.95,59.986,1454961603,"201051344000853","219011344069620",26.18,-4.00,0,335.44,345.06,7.2,5.1,0.013,316338.4,316338.4,16110,0,0,0,L,1122011218,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961626,120690.00
02/08/2016 15:00,2,0.271,ACTIVE,213.06,340.25,59.991,1454961603,"201051344000685","219011344069620",28.67,-1.50,0,333.33,345.36,7.9,5.7,0.018,323358.9,323358.9,20831,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961627,120691.00
02/08/2016 15:00,2,0.287,ACTIVE,212.83,339.95,59.965,1454961603,"201051344000917","219011344069620",31.15,-1.00,0,334.24,350.77,9.1,6.8,0.035,320983.4,320983.4,20804,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961628,120692.00
02/08/2016 15:00,2,0.279,ACTIVE,213.06,348.96,59.986,1454961603,"201051344001145","219011344069620",32.38,-2.00,0,336.04,360.08,9.2,7.0,0.035,325078.3,325078.3,20751,0,0,0,L,1122011218,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961629,120693.00
02/08/2016 15:00,2,0.283,ACTIVE,212.83,339.04,60.028,1454961603,"201051344000651","219011344069620",27.49,-3.00,0,333.33,345.66,7.9,5.7,0.018,317339.9,317339.9,20977,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961630,120694.00
02/08/2016 15:00,2,0.275,ACTIVE,212.16,357.38,59.959,1454961603,"274151322000088","219011344069620",33.32,2.00,0,335.14,367.30,9.3,7.0,0.040,574476.2,574476.2,9864,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961631,120695.00
02/08/2016 15:00,2,0.145,ACTIVE,213.06,339.95,59.986,1454961603,"274151322000068","219011344069620",30.79,2.00,0,336.64,349.56,4.6,2.5,0.013,480812.0,480812.0,10547,0,0,0,L,1151911521,0,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961632,120696.00
02/08/2016 15:00,2,0.246,ACTIVE,212.38,337.54,59.981,1454961603,"201051344001135","219011344069620",30.63,-1.50,0,332.73,344.45,7.7,5.5,0.022,314070.7,314070.7,20968,0,0,0,L,1122011218,0,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961633,120697.00
02/08/2016 15:00,2,0.230,ACTIVE,212.61,338.44,59.981,1454961603,"201051344000594","219011344069620",29.40,-2.50,0,321.01,353.77,6.9,4.7,0.013,320130.0,320130.0,16378,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961634,120698.00
02/08/2016 15:00,2,0.195,ACTIVE,212.83,339.04,59.981,1454961603,"201051344001203","219011344069620",28.23,-2.50,0,313.80,360.08,5.6,3.5,0.009,320355.0,320355.0,20945,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961635,120699.00
02/08/2016 15:00,2,0.297,ACTIVE,212.16,366.40,59.991,1454961603,"274151322000054","219011344069620",34.13,3.00,0,334.84,375.41,10.3,8.0,0.053,586908.7,586908.7,9886,0,0,0,L,1151911521,0,122.23,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961636,120700.00
02/08/2016 15:00,2,0.188,ALERT,213.29,338.44,59.986,1454961603,"201051344000867","219011344069620",28.43,-3.00,0,300.87,342.35,5.4,3.3,0.004,308967.5,308967.5,16370,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961637,120701.00
02/08/2016 15:00,2,0.365,ACTIVE,212.61,345.06,59.981,1454961603,"201051344001093","219011344069620",31.83,-1.00,0,332.43,359.48,11.9,9.5,0.035,319312.6,319312.6,20859,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961638,120702.00
02/08/2016 15:00,2,0.217,ACTIVE,213.06,347.16,59.986,1454961603,"201051344000900","219011344069620",32.12,-4.00,0,335.74,357.68,7.1,5.0,0.035,324205.4,324205.4,15990,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961639,120703.00
02/08/2016 15:00,2,0.281,ACTIVE,213.29,339.65,59.986,1454961603,"201051344000648","219011344069620",29.10,-5.50,0,334.84,347.76,8.3,6.1,0.018,317237.7,317237.7,16140,0,0,0,L,1122011218,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961640,120704.00
02/08/2016 15:00,2,0.303,ACTIVE,213.29,351.67,59.996,1454961603,"201051344000569","219011344069620",32.66,-3.00,0,335.74,366.10,10.1,7.8,0.035,325047.4,325047.4,15997,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961641,120705.00
02/08/2016 15:00,2,0.219,ACTIVE,213.06,339.04,59.981,1454961603,"201051344000983","219011344069620",30.38,-3.50,0,333.03,347.46,6.8,4.6,0.013,318072.4,318072.4,16285,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961642,120706.00
02/08/2016 15:00,2,0.211,ACTIVE,213.29,338.74,59.986,1454961603,"201051344001158","219011344069620",25.05,-3.50,0,309.59,361.59,5.4,3.3,0.009,313714.1,313714.1,16396,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961643,120707.00
02/08/2016 15:00,2,0.311,ACTIVE,213.74,357.68,60.012,1454961603,"201051344000576","219011344069620",33.26,-5.00,0,335.14,361.59,10.5,8.2,0.027,318675.9,318675.9,16020,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961644,120708.00
02/08/2016 15:00,2,0.273,ACTIVE,212.16,344.76,59.970,1454961603,"274151322000087","219011344069620",31.87,3.00,0,335.14,353.77,8.9,6.7,0.044,562098.4,562098.4,9911,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454961645,120709.00
02/08/2016 15:15,2,0.258,ACTIVE,213.51,351.37,60.007,1454962503,"201051344000645","219011344069620",32.66,-3.50,0,336.34,358.58,8.6,6.4,0.022,318065.4,318065.4,16104,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962504,120710.00
02/08/2016 15:15,2,0.324,ACTIVE,212.38,357.68,60.002,1454962503,"274151322000085","219011344069620",33.10,1.50,0,337.24,363.99,10.9,8.6,0.053,589748.2,589748.2,9907,0,0,0,L,1151911521,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962505,120711.00
02/08/2016 15:15,2,0.232,ALERT,213.96,344.76,60.002,1454962503,"201051344000633","219011344069620",24.45,-3.50,0,299.67,348.66,5.8,3.7,0.000,309733.0,309733.0,16402,0,0,0,L,1122011218,0,122.46,122.46,0002,-4,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962507,120712.00
02/08/2016 15:15,2,0.230,ALERT,213.29,339.95,60.002,1454962503,"201051344000469","219011344069620",27.91,-5.50,0,300.57,348.96,6.5,4.4,0.009,310517.5,310517.5,16418,0,0,0,L,1122011218,0,121.33,122.46,0002,-8,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962509,120713.00
02/08/2016 15:15,2,0.266,ACTIVE,212.38,338.74,60.002,1454962503,"201051344000646","219011344069620",30.95,-1.50,0,333.33,343.85,8.4,6.2,0.013,315932.1,315932.1,20972,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962510,120714.00
02/08/2016 15:15,2,0.277,ACTIVE,211.93,340.55,60.002,1454962503,"274151322000052","219011344069620",29.94,0.50,0,335.44,343.25,8.4,6.2,0.040,597783.9,597783.9,10100,0,0,0,L,1151911521,0,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962511,120715.00
02/08/2016 15:15,2,0.268,ACTIVE,212.61,339.34,60.002,1454962503,"201051344000585","219011344069620",29.78,-1.50,0,333.33,344.15,8.1,5.9,0.022,320809.0,320809.0,20964,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962512,120716.00
02/08/2016 15:15,2,0.271,ACTIVE,212.38,338.44,60.007,1454962503,"201051344001230","219011344069620",30.85,-1.50,0,332.73,343.25,8.5,6.3,0.027,319909.1,319909.1,20826,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962512,120717.00
02/08/2016 15:15,2,0.234,ACTIVE,212.83,339.04,60.018,1454962503,"201051344000582","219011344069620",30.24,-3.00,0,330.63,347.46,7.2,5.0,0.013,313453.0,313453.0,20940,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962513,120718.00
02/08/2016 15:15,2,0.320,ACTIVE,211.93,339.65,59.996,1454962503,"201051344000955","219011344069620",31.25,-1.00,0,334.24,346.56,10.2,7.9,0.031,323878.7,323878.7,20929,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962514,120719.00
02/08/2016 15:15,2,0.113,ACTIVE,211.93,338.14,60.012,1454962503,"274151322000094","219011344069620",30.34,-1.00,0,336.34,341.75,3.5,1.4,0.013,480673.1,480673.1,10389,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962515,120720.00
02/08/2016 15:15,2,0.268,ACTIVE,213.06,339.34,59.970,1454962503,"201051344000579","219011344069620",27.67,-2.50,0,311.69,361.89,7.5,5.3,0.013,324549.1,324549.1,16359,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962516,120721.00
02/08/2016 15:15,2,0.244,ACTIVE,212.16,338.14,59.986,1454962503,"201051344000890","219011344069620",29.86,-1.00,0,315.90,354.97,7.4,5.2,0.013,321373.0,321373.0,20892,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962517,120722.00
02/08/2016 15:15,2,0.244,ALERT,212.38,338.44,60.002,1454962503,"201051344000438","219011344069620",27.43,-1.50,0,300.57,343.25,6.8,4.7,0.000,323498.1,323498.1,20948,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962519,120723.00
02/08/2016 15:15,2,0.275,ACTIVE,212.61,338.74,60.002,1454962503,"201051344000417","219011344069620",29.20,-1.00,0,311.39,360.38,8.2,6.0,0.009,317281.5,317281.5,21049,0,0,0,L,1122011218,0,121.78,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962520,120724.00
02/08/2016 15:15,2,0.213,ACTIVE,212.16,338.74,60.012,1454962503,"274151322000083","219011344069620",30.16,0.00,0,336.04,342.95,6.5,4.4,0.022,592087.7,592087.7,10092,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962521,120725.00
02/08/2016 15:15,2,0.211,ACTIVE,213.06,344.76,60.002,1454962503,"274151322000076","219011344069620",31.87,0.50,0,337.24,351.67,6.8,4.6,0.035,629229.9,629229.9,10142,0,0,0,L,1151911521,0,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962522,120726.00
02/08/2016 15:15,2,0.189,ACTIVE,213.06,339.65,60.002,1454962503,"201051344000868","219011344069620",27.81,-5.50,0,301.47,341.75,5.4,3.3,0.004,309498.3,309498.3,16147,0,0,0,L,1122011218,0,121.78,122.23,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962523,120727.00
02/08/2016 15:15,2,0.193,ACTIVE,212.38,339.95,59.986,1454962503,"274151322000095","219011344069620",30.28,-0.50,0,335.74,342.05,5.9,3.8,0.027,622245.9,622245.9,9982,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962523,120728.00
02/08/2016 15:15,2,0.154,ALERT,212.83,320.11,59.970,1454962503,"201051344000988","219011344069620",25.13,-4.00,0,298.47,339.34,4.0,1.9,0.000,307884.1,307884.1,16414,0,0,0,L,1122011218,0,121.55,122.01,0002,-7,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962525,120729.00
02/08/2016 15:15,2,0.215,ACTIVE,212.16,337.84,60.012,1454962503,"201051344001025","219011344069620",29.94,-2.50,0,321.61,352.87,6.5,4.4,0.009,320991.5,320991.5,20945,0,0,0,L,1122011218,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962526,120730.00
02/08/2016 15:15,2,0.244,ACTIVE,213.06,339.04,60.044,1454962503,"201051344000458","219011344069620",29.78,-2.50,0,315.60,357.68,7.4,5.2,0.009,318168.3,318168.3,16379,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962527,120731.00
02/08/2016 15:15,2,0.271,ACTIVE,213.74,340.55,60.012,1454962503,"201051344000853","219011344069620",26.16,-4.00,0,333.33,347.16,7.2,5.0,0.013,316339.6,316339.6,16111,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962528,120732.00
02/08/2016 15:15,2,0.273,ACTIVE,212.83,339.65,60.012,1454962503,"201051344000685","219011344069620",28.03,-2.00,0,333.03,347.16,7.8,5.6,0.013,323360.3,323360.3,20832,0,0,0,L,1122011218,0,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962529,120733.00
02/08/2016 15:15,2,0.281,ACTIVE,212.61,339.34,60.012,1454962503,"201051344000917","219011344069620",31.19,-1.00,0,332.73,348.06,9.0,6.7,0.027,320985.0,320985.0,20805,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962530,120734.00
02/08/2016 15:15,2,0.277,ACTIVE,212.83,347.46,60.012,1454962503,"201051344001145","219011344069620",32.22,-2.00,0,336.34,355.88,9.1,6.8,0.035,325080.0,325080.0,20752,0,0,0,L,1122011218,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962531,120735.00
02/08/2016 15:15,2,0.281,ACTIVE,212.61,338.74,60.012,1454962503,"201051344000651","219011344069620",27.71,-3.00,0,329.73,347.76,7.9,5.7,0.013,317341.3,317341.3,20978,0,0,0,L,1122011218,0,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962532,120736.00
02/08/2016 15:15,2,0.262,ACTIVE,211.93,357.08,60.007,1454962503,"274151322000088","219011344069620",33.12,1.50,0,336.04,362.79,8.8,6.6,0.044,574477.9,574477.9,9865,0,0,0,L,1151911521,0,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962533,120737.00
02/08/2016 15:15,2,0.139,ACTIVE,213.06,340.25,59.986,1454962503,"274151322000068","219011344069620",30.67,1.50,0,337.24,342.65,4.3,2.2,0.013,480812.6,480812.6,10548,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962534,120738.00
02/08/2016 15:15,2,0.240,ACTIVE,212.16,337.54,60.018,1454962503,"201051344001135","219011344069620",30.79,-1.50,0,333.03,343.55,7.5,5.4,0.022,314072.0,314072.0,20969,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962534,120739.00
02/08/2016 15:15,2,0.227,ACTIVE,212.61,339.04,60.012,1454962503,"201051344000594","219011344069620",29.24,-3.00,0,313.20,357.98,6.8,4.6,0.013,320131.1,320131.1,16379,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962536,120740.00
02/08/2016 15:15,2,0.225,ALERT,212.38,338.44,60.012,1454962503,"201051344001203","219011344069620",25.01,-2.50,0,300.27,344.45,5.8,3.6,0.009,320355.9,320355.9,20946,0,0,0,L,1122011218,0,122.46,121.33,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962538,120741.00
02/08/2016 15:15,2,0.279,ACTIVE,211.70,366.40,60.007,1454962503,"274151322000054","219011344069620",34.21,3.00,0,335.74,372.11,9.7,7.5,0.044,586910.6,586910.6,9887,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962538,120742.00
02/08/2016 15:15,2,0.191,ACTIVE,213.29,339.04,60.018,1454962503,"201051344000867","219011344069620",27.35,-3.50,0,299.97,342.35,5.3,3.2,0.004,308968.3,308968.3,16372,0,0,0,L,1122011218,0,122.23,121.78,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962539,120743.00
02/08/2016 15:15,2,0.363,ACTIVE,211.93,345.36,60.012,1454962503,"201051344001093","219011344069620",31.95,-1.50,0,334.24,352.27,11.8,9.4,0.035,319314.9,319314.9,20860,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962540,120744.00
02/08/2016 15:15,2,0.215,ACTIVE,212.83,345.66,60.007,1454962503,"201051344000900","219011344069620",31.99,-5.00,0,335.44,360.08,7.0,4.8,0.031,324206.5,324206.5,15991,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962541,120745.00
02/08/2016 15:15,2,0.285,ACTIVE,213.06,339.65,60.007,1454962503,"201051344000648","219011344069620",28.69,-5.50,0,334.24,344.76,8.3,6.1,0.013,317239.2,317239.2,16141,0,0,0,L,1122011218,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962542,120746.00
02/08/2016 15:15,2,0.303,ACTIVE,212.83,350.17,60.012,1454962503,"201051344000569","219011344069620",32.48,-3.00,0,335.44,359.48,10.0,7.7,0.031,325049.3,325049.3,15998,0,0,0,L,1122011218,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962543,120747.00
02/08/2016 15:15,2,0.232,ACTIVE,213.06,339.34,60.018,1454962503,"201051344000983","219011344069620",28.19,-4.00,0,333.93,343.55,6.7,4.5,0.018,318073.5,318073.5,16286,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962544,120748.00
02/08/2016 15:15,2,0.217,ALERT,213.06,339.04,60.012,1454962503,"201051344001158","219011344069620",24.99,-4.00,0,300.27,342.65,5.5,3.4,0.009,313714.9,313714.9,16397,0,0,0,L,1122011218,0,121.55,121.78,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962546,120749.00
