ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 15:15,2,0.311,ACTIVE,213.51,355.88,60.012,1454962503,"201051344000576","219011344069620",33.04,-4.00,0,334.84,362.79,10.4,8.1,0.031,318677.9,318677.9,16021,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962547,120750.00
02/08/2016 15:15,2,0.256,ACTIVE,212.16,343.85,60.007,1454962503,"274151322000087","219011344069620",31.85,2.50,0,335.74,351.67,8.3,6.1,0.040,562099.9,562099.9,9912,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454962548,120751.00
02/08/2016 15:30,2,0.240,ACTIVE,213.74,340.85,59.991,1454963403,"201051344000645","219011344069620",31.23,-3.50,0,337.24,356.48,7.6,5.4,0.013,318066.9,318066.9,16105,0,0,0,L,1122011218,0,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963404,120752.00
02/08/2016 15:30,2,0.289,ACTIVE,212.38,354.07,59.991,1454963403,"274151322000085","219011344069620",32.82,1.50,0,336.64,362.19,9.7,7.4,0.044,589750.2,589750.2,9908,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963405,120753.00
02/08/2016 15:30,2,0.203,ACTIVE,213.96,321.61,60.018,1454963403,"201051344000633","219011344069620",25.21,-4.00,0,299.67,347.46,5.2,3.1,0.000,309733.8,309733.8,16404,0,0,0,L,1122011218,0,122.46,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963406,120754.00
02/08/2016 15:30,2,0.219,ACTIVE,213.51,334.54,59.986,1454963403,"201051344000469","219011344069620",26.80,-5.50,0,300.27,351.07,6.0,3.8,0.000,310518.6,310518.6,16420,0,0,0,L,1122011218,0,121.55,122.68,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963407,120755.00
02/08/2016 15:30,2,0.256,ACTIVE,212.61,339.34,60.002,1454963403,"201051344000646","219011344069620",29.58,-2.00,0,332.73,343.55,7.7,5.5,0.022,315933.5,315933.5,20973,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963408,120756.00
02/08/2016 15:30,2,0.244,ACTIVE,212.16,339.34,59.981,1454963403,"274151322000052","219011344069620",30.22,0.00,0,335.14,343.25,7.5,5.3,0.035,597785.3,597785.3,10101,0,0,0,L,1151911521,0,121.55,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963409,120757.00
02/08/2016 15:30,2,0.248,ACTIVE,213.06,339.65,60.018,1454963403,"201051344000585","219011344069620",29.64,-2.50,0,333.33,344.15,7.5,5.3,0.013,320810.4,320810.4,20965,0,0,0,L,1122011218,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963410,120758.00
02/08/2016 15:30,2,0.277,ACTIVE,212.83,338.74,59.991,1454963403,"201051344001230","219011344069620",27.63,-2.00,0,331.83,343.25,7.8,5.6,0.018,319910.6,319910.6,20827,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963411,120759.00
02/08/2016 15:30,2,0.254,ACTIVE,213.51,339.34,59.981,1454963403,"201051344000582","219011344069620",26.46,-3.50,0,328.82,348.06,6.8,4.7,0.004,313454.2,313454.2,20941,0,0,0,L,1122011218,0,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963412,120760.00
02/08/2016 15:30,2,0.301,ACTIVE,212.61,338.74,59.991,1454963403,"201051344000955","219011344069620",30.75,-1.00,0,333.03,347.46,9.4,7.1,0.027,323880.5,323880.5,20930,0,0,0,L,1122011218,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963412,120761.00
02/08/2016 15:30,2,0.096,ACTIVE,212.38,338.74,59.991,1454963403,"274151322000094","219011344069620",30.00,-1.00,0,335.74,341.75,3.0,0.9,0.004,480673.4,480673.4,10390,0,0,0,L,1151911521,0,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963413,120762.00
02/08/2016 15:30,2,0.260,ACTIVE,213.29,339.04,59.986,1454963403,"201051344000579","219011344069620",26.10,-2.50,0,314.10,359.48,6.8,4.7,0.009,324550.3,324550.3,16360,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963414,120763.00
02/08/2016 15:30,2,0.230,ACTIVE,212.83,338.44,59.965,1454963403,"201051344000890","219011344069620",29.02,-1.50,0,314.10,357.38,6.8,4.7,0.009,321374.2,321374.2,20893,0,0,0,L,1122011218,0,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963415,120764.00
02/08/2016 15:30,2,0.221,ACTIVE,213.06,339.34,59.959,1454963403,"201051344000438","219011344069620",28.33,-2.00,0,299.97,343.55,6.4,4.3,0.004,323499.2,323499.2,20950,0,0,0,L,1122011218,0,122.46,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963416,120765.00
02/08/2016 15:30,2,0.264,ALERT,213.06,339.34,59.986,1454963403,"201051344000417","219011344069620",28.33,-1.50,0,300.57,344.15,7.6,5.4,0.004,317282.9,317282.9,21050,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963418,120766.00
02/08/2016 15:30,2,0.186,ACTIVE,212.61,338.44,59.986,1454963403,"274151322000083","219011344069620",30.28,0.00,0,336.04,342.95,5.7,3.6,0.013,592088.6,592088.6,10093,0,0,0,L,1151911521,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963419,120767.00
02/08/2016 15:30,2,0.184,ACTIVE,212.61,342.65,59.981,1454963403,"274151322000076","219011344069620",31.67,0.50,0,336.94,351.97,5.9,3.8,0.027,629230.9,629230.9,10143,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963420,120768.00
02/08/2016 15:30,2,0.188,ALERT,213.29,339.34,59.986,1454963403,"201051344000868","219011344069620",25.90,-5.50,0,301.77,343.85,4.9,2.8,0.000,309499.1,309499.1,16148,0,0,0,L,1122011218,0,121.78,122.46,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963422,120769.00
02/08/2016 15:30,2,0.168,ACTIVE,212.61,338.74,59.975,1454963403,"274151322000095","219011344069620",30.55,-0.50,0,335.74,342.05,5.2,3.1,0.009,622246.8,622246.8,9983,0,0,0,L,1151911521,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963422,120770.00
02/08/2016 15:30,2,0.148,ALERT,212.83,302.98,59.965,1454963403,"201051344000988","219011344069620",23.14,-5.00,0,298.47,339.04,3.5,1.5,0.000,307884.5,307884.5,16416,0,0,0,L,1122011218,0,121.33,122.23,0002,-7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963424,120771.00
02/08/2016 15:30,2,0.199,ACTIVE,212.61,337.84,59.986,1454963403,"201051344001025","219011344069620",29.10,-2.50,0,320.11,354.07,5.9,3.8,0.009,320992.5,320992.5,20946,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963425,120772.00
02/08/2016 15:30,2,0.230,ACTIVE,213.29,338.74,60.007,1454963403,"201051344000458","219011344069620",28.90,-2.50,0,315.30,358.88,6.8,4.7,0.009,318169.5,318169.5,16380,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963426,120773.00
02/08/2016 15:30,2,0.258,ACTIVE,213.74,341.45,59.996,1454963403,"201051344000853","219011344069620",24.69,-4.00,0,333.33,348.96,6.5,4.3,0.004,316340.7,316340.7,16112,0,0,0,L,1122011218,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963427,120774.00
02/08/2016 15:30,2,0.262,ACTIVE,213.06,339.65,59.975,1454963403,"201051344000685","219011344069620",27.29,-2.00,0,328.22,349.86,7.2,5.1,0.013,323361.6,323361.6,20833,0,0,0,L,1122011218,0,122.91,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963428,120775.00
02/08/2016 15:30,2,0.268,ACTIVE,213.06,339.65,59.944,1454963403,"201051344000917","219011344069620",30.14,-1.50,0,333.33,347.16,8.2,6.0,0.027,320986.6,320986.6,20806,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963429,120776.00
02/08/2016 15:30,2,0.258,ACTIVE,213.06,339.95,59.991,1454963403,"201051344001145","219011344069620",31.39,-2.50,0,336.04,354.07,8.2,6.0,0.035,325081.6,325081.6,20753,0,0,0,L,1122011218,0,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963430,120777.00
02/08/2016 15:30,2,0.273,ACTIVE,213.06,339.34,59.986,1454963403,"201051344000651","219011344069620",25.66,-3.50,0,328.22,348.36,7.1,5.0,0.009,317342.6,317342.6,20979,0,0,0,L,1122011218,0,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963431,120778.00
02/08/2016 15:30,2,0.232,ACTIVE,211.93,351.07,59.981,1454963403,"274151322000088","219011344069620",32.54,1.50,0,335.74,360.38,7.7,5.5,0.040,574479.3,574479.3,9866,0,0,0,L,1151911521,0,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963432,120779.00
02/08/2016 15:30,2,0.119,ACTIVE,213.06,339.95,59.986,1454963403,"274151322000068","219011344069620",30.38,1.00,0,336.94,342.65,3.7,1.6,0.004,480813.1,480813.1,10549,0,0,0,L,1151911521,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963432,120780.00
02/08/2016 15:30,2,0.221,ACTIVE,212.38,337.84,59.986,1454963403,"201051344001135","219011344069620",30.45,-1.50,0,333.03,341.75,6.8,4.7,0.018,314073.2,314073.2,20970,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963433,120781.00
02/08/2016 15:30,2,0.211,ACTIVE,212.61,338.74,60.018,1454963403,"201051344000594","219011344069620",28.45,-3.00,0,309.29,362.49,6.1,4.0,0.004,320132.2,320132.2,16380,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963434,120782.00
02/08/2016 15:30,2,0.215,ACTIVE,212.83,338.44,59.991,1454963403,"201051344001203","219011344069620",24.09,-2.50,0,299.67,344.76,5.2,3.1,0.000,320356.7,320356.7,20948,0,0,0,L,1122011218,0,122.46,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963435,120783.00
02/08/2016 15:30,2,0.252,ACTIVE,212.16,356.48,59.986,1454963403,"274151322000054","219011344069620",33.22,2.50,0,335.74,371.21,8.5,6.3,0.040,586912.3,586912.3,9888,0,0,0,L,1151911521,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963436,120784.00
02/08/2016 15:30,2,0.174,ALERT,213.29,338.44,59.954,1454963403,"201051344000867","219011344069620",27.51,-3.50,0,300.27,347.76,4.8,2.8,0.004,308969.1,308969.1,16373,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963438,120785.00
02/08/2016 15:30,2,0.346,ACTIVE,212.83,339.34,59.986,1454963403,"201051344001093","219011344069620",31.23,-1.50,0,334.24,351.97,11.0,8.7,0.031,319317.2,319317.2,20861,0,0,0,L,1122011218,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963439,120786.00
02/08/2016 15:30,2,0.195,ACTIVE,213.06,343.55,59.986,1454963403,"201051344000900","219011344069620",31.75,-5.00,0,335.74,358.58,6.3,4.2,0.031,324207.7,324207.7,15992,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963440,120787.00
02/08/2016 15:30,2,0.273,ACTIVE,213.29,338.74,59.986,1454963403,"201051344000648","219011344069620",28.19,-5.50,0,334.24,344.76,7.8,5.7,0.009,317240.7,317240.7,16142,0,0,0,L,1122011218,0,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963441,120788.00
02/08/2016 15:30,2,0.285,ACTIVE,213.29,339.95,59.965,1454963403,"201051344000569","219011344069620",31.47,-3.50,0,335.14,357.98,9.2,6.9,0.027,325051.1,325051.1,15999,0,0,0,L,1122011218,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963442,120789.00
02/08/2016 15:30,2,0.225,ACTIVE,213.06,338.44,60.007,1454963403,"201051344000983","219011344069620",26.74,-3.50,0,333.03,345.36,6.1,4.0,0.013,318074.5,318074.5,16287,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963443,120790.00
02/08/2016 15:30,2,0.180,ACTIVE,213.06,338.74,59.996,1454963403,"201051344001158","219011344069620",26.98,-5.00,0,299.97,342.05,4.9,2.8,0.009,313715.7,313715.7,16399,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963444,120791.00
02/08/2016 15:30,2,0.295,ACTIVE,213.51,339.95,59.986,1454963403,"201051344000576","219011344069620",31.39,-5.00,0,334.84,360.99,9.4,7.1,0.022,318679.8,318679.8,16022,0,0,0,L,1122011218,0,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963445,120792.00
02/08/2016 15:30,2,0.227,ACTIVE,212.38,344.15,59.991,1454963403,"274151322000087","219011344069620",31.77,2.50,0,336.04,351.37,7.3,5.1,0.040,562101.3,562101.3,9913,0,0,0,L,1151911521,0,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454963445,120793.00
02/08/2016 15:45,2,0.232,ACTIVE,213.29,339.34,59.954,1454964303,"201051344000645","219011344069620",28.77,-3.50,0,336.34,357.08,6.8,4.6,0.013,318068.2,318068.2,16106,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964304,120794.00
02/08/2016 15:45,2,0.250,ACTIVE,212.61,349.26,59.959,1454964303,"274151322000085","219011344069620",32.34,1.00,0,336.04,358.58,8.2,6.0,0.035,589751.9,589751.9,9909,0,0,0,L,1151911521,0,122.46,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964305,120795.00
02/08/2016 15:45,2,0.213,ALERT,213.29,302.37,59.959,1454964303,"201051344000633","219011344069620",20.46,-5.00,0,299.37,340.85,4.5,2.4,0.000,309734.5,309734.5,16405,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964306,120796.00
02/08/2016 15:45,2,0.213,ALERT,212.83,302.68,59.965,1454964303,"201051344000469","219011344069620",23.66,-6.00,0,300.27,343.25,5.1,3.0,0.000,310519.5,310519.5,16421,0,0,0,L,1122011218,0,121.33,122.23,0002,-8,0,0,0,0,0,0,5,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964308,120797.00
02/08/2016 15:45,2,0.244,ACTIVE,212.16,338.44,59.959,1454964303,"201051344000646","219011344069620",27.95,-2.00,0,333.33,343.85,6.9,4.7,0.009,315934.9,315934.9,20974,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964309,120798.00
02/08/2016 15:45,2,0.215,ACTIVE,211.93,339.34,59.954,1454964303,"274151322000052","219011344069620",29.64,0.00,0,334.84,343.25,6.5,4.3,0.022,597786.6,597786.6,10102,0,0,0,L,1151911521,0,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964310,120799.00
02/08/2016 15:45,2,0.234,ACTIVE,212.38,338.44,59.970,1454964303,"201051344000585","219011344069620",27.83,-2.00,0,333.63,344.15,6.6,4.5,0.009,320811.7,320811.7,20966,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964311,120800.00
02/08/2016 15:45,2,0.256,ACTIVE,212.16,337.24,59.965,1454964303,"201051344001230","219011344069620",26.44,-2.00,0,333.03,342.95,6.9,4.7,0.018,319911.9,319911.9,20828,0,0,0,L,1122011218,0,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964312,120801.00
02/08/2016 15:45,2,0.213,ALERT,212.83,338.44,59.965,1454964303,"201051344000582","219011344069620",27.69,-3.50,0,301.77,342.95,6.0,3.9,0.004,313455.2,313455.2,20942,0,0,0,L,1122011218,0,122.01,122.01,0002,-6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964314,120802.00
02/08/2016 15:45,2,0.283,ACTIVE,211.93,337.24,59.959,1454964303,"201051344000955","219011344069620",29.42,-1.50,0,333.03,345.96,8.5,6.2,0.018,323882.3,323882.3,20931,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964314,120803.00
02/08/2016 15:45,2,0.080,ACTIVE,212.16,338.44,59.959,1454964303,"274151322000094","219011344069620",29.60,-1.50,0,333.63,344.76,2.4,0.3,0.009,480673.6,480673.6,10391,0,0,0,L,1151911521,0,121.33,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964315,120804.00
02/08/2016 15:45,2,0.250,ALERT,213.06,338.14,59.954,1454964303,"201051344000579","219011344069620",24.11,-2.50,0,302.07,342.95,6.1,4.0,0.000,324551.5,324551.5,16361,0,0,0,L,1122011218,0,121.78,121.55,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964317,120805.00
02/08/2016 15:45,2,0.217,ALERT,212.16,337.54,59.986,1454964303,"201051344000890","219011344069620",27.99,-1.50,0,300.87,342.05,6.2,4.0,0.004,321375.3,321375.3,20894,0,0,0,L,1122011218,0,122.01,120.88,0002,-3,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964319,120806.00
02/08/2016 15:45,2,0.211,ALERT,212.38,330.33,59.986,1454964303,"201051344000438","219011344069620",26.30,-2.00,0,301.17,343.25,5.7,3.5,0.000,323500.2,323500.2,20951,0,0,0,L,1122011218,0,122.23,121.55,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964322,120807.00
02/08/2016 15:45,2,0.252,ACTIVE,212.61,337.84,59.959,1454964303,"201051344000417","219011344069620",27.14,-1.50,0,300.27,343.55,6.9,4.8,0.004,317284.2,317284.2,21052,0,0,0,L,1122011218,0,121.78,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964322,120808.00
02/08/2016 15:45,2,0.158,ACTIVE,212.61,339.04,59.959,1454964303,"274151322000083","219011344069620",29.92,0.00,0,335.74,342.65,4.8,2.7,0.018,592089.5,592089.5,10094,0,0,0,L,1151911521,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964323,120809.00
02/08/2016 15:45,2,0.162,ACTIVE,213.06,339.34,59.922,1454964303,"274151322000076","219011344069620",30.81,0.00,0,336.94,346.56,5.0,2.9,0.018,629231.8,629231.8,10144,0,0,0,L,1151911521,0,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964324,120810.00
02/08/2016 15:45,2,0.168,ALERT,212.83,318.61,59.959,1454964303,"201051344000868","219011344069620",24.59,-5.50,0,301.77,344.45,4.2,2.1,0.000,309499.7,309499.7,16150,0,0,0,L,1122011218,0,121.55,122.23,0002,-8,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964326,120811.00
02/08/2016 15:45,2,0.152,ACTIVE,212.38,338.44,59.954,1454964303,"274151322000095","219011344069620",28.01,-1.00,0,335.74,341.75,4.3,2.2,0.013,622247.5,622247.5,9984,0,0,0,L,1151911521,0,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964327,120812.00
02/08/2016 15:45,2,0.148,ACTIVE,212.61,302.68,59.965,1454964303,"201051344000988","219011344069620",20.87,-5.00,0,298.77,304.48,3.1,1.1,0.000,307884.8,307884.8,16418,0,0,0,L,1122011218,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964328,120813.00
02/08/2016 15:45,2,0.186,ALERT,212.16,337.24,59.959,1454964303,"201051344001025","219011344069620",28.05,-2.50,0,300.27,342.95,5.3,3.2,0.004,320993.4,320993.4,20947,0,0,0,L,1122011218,0,121.55,121.55,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964330,120814.00
02/08/2016 15:45,2,0.217,ALERT,212.61,337.84,59.954,1454964303,"201051344000458","219011344069620",27.79,-2.50,0,301.47,342.65,6.1,4.0,0.004,318170.6,318170.6,16381,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964332,120815.00
02/08/2016 15:45,2,0.229,ACTIVE,213.29,339.65,59.959,1454964303,"201051344000853","219011344069620",25.35,-4.00,0,311.09,363.69,5.9,3.8,0.004,316341.8,316341.8,16113,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964332,120816.00
02/08/2016 15:45,2,0.256,ALERT,212.61,339.04,59.949,1454964303,"201051344000685","219011344069620",24.93,-2.00,0,299.67,344.45,6.5,4.3,0.004,323362.8,323362.8,20834,0,0,0,L,1122011218,0,122.68,121.55,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964334,120817.00
02/08/2016 15:45,2,0.256,ACTIVE,212.61,339.04,59.954,1454964303,"201051344000917","219011344069620",28.29,-1.50,0,332.13,344.76,7.3,5.1,0.018,320988.0,320988.0,20807,0,0,0,L,1122011218,0,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964335,120818.00
02/08/2016 15:45,2,0.238,ACTIVE,212.61,338.74,59.933,1454964303,"201051344001145","219011344069620",29.98,-2.50,0,334.24,353.17,7.3,5.1,0.027,325083.1,325083.1,20754,0,0,0,L,1122011218,0,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964336,120819.00
02/08/2016 15:45,2,0.264,ALERT,212.38,337.54,59.949,1454964303,"201051344000651","219011344069620",24.41,-3.50,0,300.27,342.95,6.5,4.3,0.004,317343.8,317343.8,20980,0,0,0,L,1122011218,0,122.23,121.33,0002,-5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964338,120820.00
02/08/2016 15:45,2,0.197,ACTIVE,211.93,344.15,59.949,1454964303,"274151322000088","219011344069620",31.89,0.50,0,335.44,357.38,6.4,4.2,0.031,574480.6,574480.6,9867,0,0,0,L,1151911521,0,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964339,120821.00
02/08/2016 15:45,2,0.102,ACTIVE,212.83,339.34,59.954,1454964303,"274151322000068","219011344069620",29.94,0.50,0,336.64,342.35,3.1,1.1,0.004,480813.4,480813.4,10550,0,0,0,L,1151911521,0,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964340,120822.00
02/08/2016 15:45,2,0.199,ACTIVE,212.16,336.64,59.965,1454964303,"201051344001135","219011344069620",29.88,-2.00,0,333.03,342.35,6.1,3.9,0.018,314074.3,314074.3,20971,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964341,120823.00
02/08/2016 15:45,2,0.201,ALERT,212.61,338.14,59.959,1454964303,"201051344000594","219011344069620",26.64,-3.00,0,300.87,346.56,5.5,3.4,0.000,320133.1,320133.1,16381,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964343,120824.00
02/08/2016 15:45,2,0.215,ALERT,212.38,323.72,59.965,1454964303,"201051344001203","219011344069620",22.44,-3.00,0,299.97,344.15,4.9,2.8,0.000,320357.4,320357.4,20949,0,0,0,L,1122011218,0,122.46,121.33,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964344,120825.00
02/08/2016 15:45,2,0.219,ACTIVE,211.93,359.78,59.949,1454964303,"274151322000054","219011344069620",33.38,2.00,0,336.04,369.10,7.4,5.2,0.031,586913.8,586913.8,9889,0,0,0,L,1151911521,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964345,120826.00
02/08/2016 15:45,2,0.166,ALERT,213.29,303.28,59.959,1454964303,"201051344000867","219011344069620",24.07,-4.00,0,299.67,347.46,4.1,2.0,0.000,308969.7,308969.7,16375,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,6,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964347,120827.00
02/08/2016 15:45,2,0.328,ACTIVE,212.16,338.44,59.922,1454964303,"201051344001093","219011344069620",30.10,-2.00,0,332.73,347.46,10.0,7.7,0.022,319319.3,319319.3,20862,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964348,120828.00
02/08/2016 15:45,2,0.174,ACTIVE,212.83,339.34,59.959,1454964303,"201051344000900","219011344069620",31.21,-5.00,0,335.44,351.67,5.5,3.4,0.022,324208.6,324208.6,15993,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964349,120829.00
02/08/2016 15:45,2,0.266,ACTIVE,213.29,339.04,59.970,1454964303,"201051344000648","219011344069620",27.00,-5.50,0,321.31,353.77,7.3,5.1,0.009,317242.1,317242.1,16143,0,0,0,L,1122011218,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964350,120830.00
02/08/2016 15:45,2,0.273,ACTIVE,213.06,338.44,59.959,1454964303,"201051344000569","219011344069620",30.79,-3.50,0,335.14,347.16,8.6,6.3,0.022,325052.8,325052.8,16000,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964351,120831.00
02/08/2016 15:45,2,0.188,ACTIVE,213.06,338.74,59.954,1454964303,"201051344000983","219011344069620",28.80,-3.50,0,313.80,357.68,5.5,3.4,0.004,318075.5,318075.5,16288,0,0,0,L,1122011218,0,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964352,120832.00
02/08/2016 15:45,2,0.166,ALERT,213.06,339.04,59.965,1454964303,"201051344001158","219011344069620",26.80,-5.00,0,300.27,355.58,4.6,2.5,0.000,313716.4,313716.4,16400,0,0,0,L,1122011218,0,121.55,121.78,0002,-5,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964353,120833.00
02/08/2016 15:45,2,0.277,ACTIVE,213.29,340.25,59.959,1454964303,"201051344000576","219011344069620",30.32,-5.00,0,333.63,347.16,8.6,6.3,0.022,318681.5,318681.5,16023,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964354,120834.00
02/08/2016 15:45,2,0.203,ACTIVE,212.16,339.04,59.959,1454964303,"274151322000087","219011344069620",30.83,1.50,0,335.44,348.06,6.3,4.2,0.027,562102.5,562102.5,9914,0,0,0,L,1151911521,0,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454964355,120835.00
02/08/2016 16:00,2,0.209,ACTIVE,213.96,339.04,60.007,1454965203,"201051344000645","219011344069620",25.60,-4.00,0,319.51,356.78,5.5,3.3,0.000,318069.3,318069.3,16107,0,0,0,L,1122011218,0,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965204,120836.00
02/08/2016 16:00,2,0.170,ACTIVE,213.06,339.65,59.986,1454965203,"274151322000085","219011344069620",31.27,0.50,0,336.64,356.78,5.4,3.3,0.022,589753.3,589753.3,9910,0,0,0,L,1151911521,0,122.91,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965205,120837.00
02/08/2016 16:00,2,0.160,ACTIVE,214.19,302.37,60.007,1454965203,"201051344000633","219011344069620",19.04,-5.00,0,298.77,303.88,3.1,1.1,0.000,309735.0,309735.0,16407,0,0,0,L,1122011218,0,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965206,120838.00
02/08/2016 16:00,2,0.188,ACTIVE,213.74,302.68,60.002,1454965203,"201051344000469","219011344069620",18.59,-6.50,0,299.97,304.18,3.6,1.5,0.000,310520.1,310520.1,16423,0,0,0,L,1122011218,0,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965207,120839.00
02/08/2016 16:00,2,0.215,ACTIVE,212.83,337.84,60.012,1454965203,"201051344000646","219011344069620",24.59,-2.50,0,316.20,354.97,5.4,3.3,0.000,315936.0,315936.0,20975,0,0,0,L,1122011218,0,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965208,120840.00
02/08/2016 16:00,2,0.156,ACTIVE,212.61,337.84,59.970,1454965203,"274151322000052","219011344069620",28.82,-0.50,0,334.84,342.35,4.6,2.5,0.004,597787.6,597787.6,10103,0,0,0,L,1151911521,0,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965209,120841.00
02/08/2016 16:00,2,0.176,ACTIVE,213.29,338.44,59.996,1454965203,"201051344000585","219011344069620",27.31,-2.00,0,322.81,351.07,4.9,2.8,0.004,320812.7,320812.7,20967,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965210,120842.00
02/08/2016 16:00,2,0.186,ACTIVE,213.06,337.54,60.012,1454965203,"201051344001230","219011344069620",26.56,-2.50,0,323.41,349.56,5.0,2.9,0.004,319913.0,319913.0,20829,0,0,0,L,1122011218,0,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965211,120843.00
02/08/2016 16:00,2,0.221,ALERT,213.51,302.98,60.049,1454965203,"201051344000582","219011344069620",20.44,-4.00,0,300.27,343.85,4.6,2.5,0.000,313456.1,313456.1,20944,0,0,0,L,1122011218,0,122.46,122.23,0002,-6,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965212,120844.00
02/08/2016 16:00,2,0.262,ACTIVE,212.61,337.54,60.012,1454965203,"201051344000955","219011344069620",24.49,-1.50,0,331.83,342.95,6.5,4.4,0.004,323883.7,323883.7,20932,0,0,0,L,1122011218,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965213,120845.00
02/08/2016 16:00,2,0.049,ALERT,212.61,317.40,60.007,1454965203,"274151322000094","219011344069620",24.25,-2.50,0,298.77,425.61,1.2,0.0,0.000,480673.7,480673.7,10392,0,0,0,L,1151911521,0,122.01,122.91,0002,-4,0,0,0,0,0,0,52,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965215,120846.00
02/08/2016 16:00,2,0.191,ALERT,213.74,303.58,60.018,1454965203,"201051344000579","219011344069620",22.38,-3.00,0,300.87,349.56,4.4,2.3,0.000,324552.4,324552.4,16363,0,0,0,L,1122011218,0,122.01,122.23,0002,-7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965217,120847.00
02/08/2016 16:00,2,0.189,ALERT,212.83,302.68,60.007,1454965203,"201051344000890","219011344069620",23.36,-2.00,0,299.67,341.45,4.5,2.4,0.000,321376.2,321376.2,20896,0,0,0,L,1122011218,0,122.23,121.33,0002,-3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965219,120848.00
02/08/2016 16:00,2,0.186,ALERT,213.06,302.37,60.007,1454965203,"201051344000438","219011344069620",21.41,-3.00,0,299.67,347.16,4.0,2.0,0.000,323501.0,323501.0,20953,0,0,0,L,1122011218,0,122.46,122.01,0002,-4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965220,120849.00
02/08/2016 16:00,2,0.227,ALERT,213.29,301.77,59.975,1454965203,"201051344000417","219011344069620",21.83,-2.50,0,299.07,343.55,5.0,2.9,0.000,317285.3,317285.3,21053,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965222,120850.00
02/08/2016 16:00,2,0.113,ACTIVE,212.83,339.34,60.007,1454965203,"274151322000083","219011344069620",27.87,-0.50,0,335.74,342.35,3.2,1.2,0.009,592090.1,592090.1,10095,0,0,0,L,1151911521,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965223,120851.00
02/08/2016 16:00,2,0.109,ACTIVE,213.29,339.65,60.012,1454965203,"274151322000076","219011344069620",29.86,-0.50,0,336.64,342.35,3.4,1.3,0.004,629232.5,629232.5,10145,0,0,0,L,1151911521,0,122.46,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965224,120852.00
02/08/2016 16:00,2,0.145,ALERT,213.51,302.98,59.981,1454965203,"201051344000868","219011344069620",19.72,-6.00,0,301.17,337.84,2.9,0.9,0.000,309500.2,309500.2,16152,0,0,0,L,1122011218,0,121.78,122.68,0002,-8,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965226,120853.00
02/08/2016 16:00,2,0.100,ACTIVE,213.06,339.04,60.007,1454965203,"274151322000095","219011344069620",27.91,-1.50,0,335.14,341.15,2.9,0.8,0.004,622248.0,622248.0,9985,0,0,0,L,1151911521,0,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965227,120854.00
02/08/2016 16:00,2,0.125,ACTIVE,213.29,302.37,59.981,1454965203,"201051344000988","219011344069620",16.54,-5.00,0,298.17,303.88,2.1,0.1,0.000,307885.0,307885.0,16419,0,0,0,L,1122011218,0,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965228,120855.00
02/08/2016 16:00,2,0.158,ALERT,212.83,301.47,60.018,1454965203,"201051344001025","219011344069620",22.90,-3.50,0,298.77,342.95,3.7,1.6,0.000,320994.2,320994.2,20949,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965229,120856.00
02/08/2016 16:00,2,0.186,ALERT,213.29,302.37,60.012,1454965203,"201051344000458","219011344069620",22.80,-3.00,0,300.57,343.55,4.3,2.2,0.000,318171.5,318171.5,16383,0,0,0,L,1122011218,0,122.01,122.46,0002,-7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965231,120857.00
02/08/2016 16:00,2,0.174,ALERT,213.96,316.20,60.007,1454965203,"201051344000853","219011344069620",23.97,-5.00,0,300.57,343.55,4.2,2.2,0.000,316342.6,316342.6,16114,0,0,0,L,1122011218,0,122.46,122.68,0002,-5,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965233,120858.00
02/08/2016 16:00,2,0.186,ALERT,213.29,302.37,59.986,1454965203,"201051344000685","219011344069620",23.91,-2.50,0,299.07,343.25,4.5,2.4,0.000,323363.7,323363.7,20836,0,0,0,L,1122011218,0,122.91,121.78,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965235,120859.00
02/08/2016 16:00,2,0.219,ACTIVE,213.51,339.04,59.965,1454965203,"201051344000917","219011344069620",24.39,-1.50,0,331.23,343.55,5.5,3.4,0.009,320989.2,320989.2,20808,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965236,120860.00
02/08/2016 16:00,2,0.176,ACTIVE,213.51,338.74,60.012,1454965203,"201051344001145","219011344069620",28.61,-3.00,0,333.93,347.16,5.2,3.0,0.009,325084.2,325084.2,20755,0,0,0,L,1122011218,0,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965237,120861.00
02/08/2016 16:00,2,0.207,ALERT,213.29,301.47,60.002,1454965203,"201051344000651","219011344069620",22.52,-4.00,0,299.07,342.65,4.8,2.7,0.000,317344.8,317344.8,20982,0,0,0,L,1122011218,0,122.68,121.78,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965239,120862.00
02/08/2016 16:00,2,0.131,ACTIVE,212.38,338.44,60.023,1454965203,"274151322000088","219011344069620",30.47,0.50,0,335.44,355.58,4.0,2.0,0.009,574481.5,574481.5,9868,0,0,0,L,1151911521,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965240,120863.00
02/08/2016 16:00,2,0.072,ALERT,213.29,314.40,60.007,1454965203,"274151322000068","219011344069620",24.91,-0.50,0,298.77,426.21,1.8,0.0,0.000,480813.6,480813.6,10551,0,0,0,L,1151911521,0,122.46,122.91,0002,-2,0,0,0,0,0,0,39,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965242,120864.00
02/08/2016 16:00,2,0.158,ACTIVE,212.61,336.64,60.018,1454965203,"201051344001135","219011344069620",27.29,-2.50,0,327.92,346.26,4.4,2.3,0.000,314075.2,314075.2,20972,0,0,0,L,1122011218,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965243,120865.00
02/08/2016 16:00,2,0.168,ALERT,213.06,302.68,60.007,1454965203,"201051344000594","219011344069620",21.75,-3.50,0,299.97,342.05,3.8,1.7,0.000,320133.8,320133.8,16383,0,0,0,L,1122011218,0,121.78,122.01,0002,-7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965245,120866.00
02/08/2016 16:00,2,0.152,ALERT,213.06,301.47,59.975,1454965203,"201051344001203","219011344069620",21.39,-3.50,0,299.37,374.81,3.3,1.3,0.000,320358.0,320358.0,20951,0,0,0,L,1122011218,0,122.68,121.78,0002,-6,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965246,120867.00
02/08/2016 16:00,2,0.145,ACTIVE,212.61,338.44,60.002,1454965203,"274151322000054","219011344069620",30.55,1.00,0,335.44,366.10,4.5,2.4,0.013,586914.9,586914.9,9890,0,0,0,L,1151911521,0,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965247,120868.00
02/08/2016 16:00,2,0.137,ACTIVE,213.74,301.77,60.002,1454965203,"201051344000867","219011344069620",19.40,-5.00,0,300.27,322.21,2.7,0.7,0.000,308970.1,308970.1,16377,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965248,120869.00
02/08/2016 16:00,2,0.262,ACTIVE,213.06,338.74,60.002,1454965203,"201051344001093","219011344069620",28.57,-2.00,0,332.43,343.85,7.6,5.4,0.009,319321.1,319321.1,20863,0,0,0,L,1122011218,0,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965249,120870.00
02/08/2016 16:00,2,0.123,ACTIVE,213.51,339.34,60.012,1454965203,"201051344000900","219011344069620",28.27,-5.50,0,333.03,344.45,3.6,1.5,0.009,324209.4,324209.4,15994,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965250,120871.00
02/08/2016 16:00,2,0.236,ALERT,213.96,322.51,60.002,1454965203,"201051344000648","219011344069620",23.12,-6.00,0,299.97,343.55,5.5,3.4,0.000,317243.3,317243.3,16144,0,0,0,L,1122011218,0,121.78,122.91,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965252,120872.00
02/08/2016 16:00,2,0.242,ACTIVE,213.74,338.44,60.007,1454965203,"201051344000569","219011344069620",26.90,-4.00,0,333.63,346.56,6.6,4.4,0.009,325054.2,325054.2,16001,0,0,0,L,1122011218,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965253,120873.00
02/08/2016 16:00,2,0.154,ALERT,213.29,302.68,59.996,1454965203,"201051344000983","219011344069620",23.76,-4.00,0,301.17,341.15,3.7,1.7,0.000,318076.2,318076.2,16289,0,0,0,L,1122011218,0,122.01,122.23,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965255,120874.00
02/08/2016 16:00,2,0.158,ALERT,213.51,302.68,59.996,1454965203,"201051344001158","219011344069620",18.81,-5.50,0,299.97,342.35,3.0,1.0,0.000,313716.9,313716.9,16402,0,0,0,L,1122011218,0,121.78,122.46,0002,-5,0,0,0,0,0,0,5,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965256,120875.00
02/08/2016 16:00,2,0.227,ACTIVE,214.19,339.95,60.007,1454965203,"201051344000576","219011344069620",27.67,-5.00,0,333.93,344.76,6.4,4.2,0.009,318683.0,318683.0,16024,0,0,0,L,1122011218,0,122.46,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965257,120876.00
02/08/2016 16:00,2,0.139,ACTIVE,212.83,339.04,60.002,1454965203,"274151322000087","219011344069620",29.90,1.50,0,334.54,342.05,4.2,2.2,0.009,562103.4,562103.4,9915,0,0,0,L,1151911521,0,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454965258,120877.00
02/08/2016 16:15,2,0.188,ALERT,213.96,302.37,59.959,1454966105,"201051344000645","219011344069620",21.79,-5.00,0,300.87,341.45,4.2,2.1,0.000,318070.0,318070.0,16108,0,0,0,L,1122011218,0,122.23,122.68,0002,-8,0,0,0,0,0,0,8,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966107,120878.00
02/08/2016 16:15,2,0.129,ACTIVE,212.83,338.74,59.954,1454966105,"274151322000085","219011344069620",30.51,-0.50,0,336.04,342.35,4.0,2.0,0.009,589753.9,589753.9,9911,0,0,0,L,1151911521,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966108,120879.00
02/08/2016 16:15,2,0.086,ALERT,214.41,302.37,59.959,1454966105,"201051344000633","219011344069620",31.71,-5.50,0,299.07,308.09,2.8,0.7,0.000,309735.2,309735.2,16408,0,0,0,L,1122011218,0,122.46,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1454966110,120880.00
02/08/2016 16:15,2,0.105,ALERT,213.74,302.68,59.970,1454966105,"201051344000469","219011344069620",31.71,-6.50,0,299.67,306.28,3.4,1.4,0.000,310520.4,310520.4,16424,0,0,0,L,1122011218,0,121.55,123.14,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1454966112,120881.00
02/08/2016 16:15,2,0.188,ALERT,213.06,301.77,60.023,1454966105,"201051344000646","219011344069620",20.10,-3.50,0,299.67,339.95,3.8,1.7,0.000,315936.6,315936.6,20976,0,0,0,L,1122011218,0,122.46,122.01,0002,-6,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966113,120882.00
02/08/2016 16:15,2,0.123,ACTIVE,212.61,337.24,59.949,1454966105,"274151322000052","219011344069620",28.84,-1.00,0,334.84,341.45,3.6,1.6,0.000,597788.1,597788.1,10104,0,0,0,L,1151911521,0,121.78,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966114,120883.00
02/08/2016 16:15,2,0.152,ALERT,213.29,302.07,59.928,1454966105,"201051344000585","219011344069620",22.70,-3.00,0,299.67,342.95,3.5,1.5,0.000,320813.2,320813.2,20968,0,0,0,L,1122011218,0,122.01,122.23,0002,-7,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966116,120884.00
02/08/2016 16:15,2,0.166,ALERT,213.29,302.07,59.975,1454966105,"201051344001230","219011344069620",22.17,-3.00,0,300.57,348.36,3.8,1.7,0.000,319913.6,319913.6,20830,0,0,0,L,1122011218,0,122.68,121.78,0002,-6,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966118,120885.00
02/08/2016 16:15,2,0.197,ACTIVE,213.51,302.68,59.959,1454966105,"201051344000582","219011344069620",18.43,-5.00,0,301.17,304.48,3.7,1.6,0.000,313456.6,313456.6,20946,0,0,0,L,1122011218,0,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966119,120886.00
02/08/2016 16:15,2,0.207,ALERT,212.83,320.71,59.965,1454966105,"201051344000955","219011344069620",24.65,-2.50,0,300.27,339.95,5.2,3.1,0.000,323884.6,323884.6,20933,0,0,0,L,1122011218,0,121.78,122.01,0002,-5,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966121,120887.00
02/08/2016 16:15,2,0.000,ALERT,212.38,299.97,59.954,1454966105,"274151322000094","219011344069620",43.40,-3.50,0,298.17,419.90,0.0,0.0,0.000,480673.7,480673.7,10394,0,0,0,L,1151911521,0,121.55,123.14,0002,-4,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966123,120888.00
02/08/2016 16:15,2,0.176,ACTIVE,213.74,303.88,59.970,1454966105,"201051344000579","219011344069620",18.57,-3.50,0,301.47,305.08,3.3,1.3,0.000,324552.8,324552.8,16365,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966123,120889.00
02/08/2016 16:15,2,0.176,ACTIVE,213.06,301.77,59.959,1454966105,"201051344000890","219011344069620",20.52,-3.00,0,300.87,304.48,3.6,1.6,0.000,321376.8,321376.8,20898,0,0,0,L,1122011218,0,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966124,120890.00
02/08/2016 16:15,2,0.182,ACTIVE,213.29,301.47,59.917,1454966105,"201051344000438","219011344069620",19.68,-3.50,0,300.27,303.88,3.6,1.6,0.000,323501.5,323501.5,20955,0,0,0,L,1122011218,0,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966125,120891.00
02/08/2016 16:15,2,0.215,ACTIVE,213.51,301.17,59.970,1454966105,"201051344000417","219011344069620",18.98,-3.00,0,299.67,302.98,4.2,2.1,0.000,317285.9,317285.9,21055,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966126,120892.00
02/08/2016 16:15,2,0.088,ACTIVE,212.61,319.21,59.938,1454966105,"274151322000083","219011344069620",25.68,-1.00,0,312.29,358.28,2.4,0.3,0.000,592090.3,592090.3,10096,0,0,0,L,1151911521,0,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966127,120893.00
