ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 16:15,2,0.090,ACTIVE,213.06,323.11,59.949,1454966105,"274151322000076","219011344069620",26.02,-1.00,0,322.51,348.66,2.4,0.4,0.000,629232.7,629232.7,10146,0,0,0,L,1151911521,0,122.23,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966128,120894.00
02/08/2016 16:15,2,0.068,ALERT,213.74,303.58,59.959,1454966105,"201051344000868","219011344069620",32.48,-6.50,0,301.17,315.30,2.3,0.3,0.000,309500.3,309500.3,16154,0,0,0,L,1122011218,0,121.78,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1454966130,120895.00
02/08/2016 16:15,2,0.076,ALERT,212.38,302.07,59.996,1454966105,"274151322000095","219011344069620",24.25,-2.50,0,300.87,340.85,1.9,0.0,0.000,622248.1,622248.1,9986,0,0,0,L,1151911521,0,122.46,122.46,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966132,120896.00
02/08/2016 16:15,2,0.068,ALERT,213.51,302.37,59.922,1454966105,"201051344000988","219011344069620",32.10,-5.50,0,298.17,317.40,2.3,0.3,0.000,307885.0,307885.0,16420,0,0,0,L,1122011218,0,121.55,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1454966134,120897.00
02/08/2016 16:15,2,0.145,ACTIVE,213.06,300.87,59.996,1454966105,"201051344001025","219011344069620",20.16,-4.00,0,299.67,304.18,3.0,1.0,0.000,320994.5,320994.5,20951,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966135,120898.00
02/08/2016 16:15,2,0.164,ACTIVE,213.51,302.68,59.996,1454966105,"201051344000458","219011344069620",19.00,-3.50,0,300.87,305.08,3.2,1.2,0.000,318171.9,318171.9,16385,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966135,120899.00
02/08/2016 16:15,2,0.182,ACTIVE,213.96,302.37,59.981,1454966105,"201051344000853","219011344069620",19.46,-6.00,0,299.97,321.91,3.6,1.5,0.000,316343.1,316343.1,16116,0,0,0,L,1122011218,0,122.46,122.68,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966136,120900.00
02/08/2016 16:15,2,0.186,ACTIVE,213.29,301.17,59.954,1454966105,"201051344000685","219011344069620",18.73,-3.50,0,300.27,303.58,3.5,1.5,0.000,323364.2,323364.2,20838,0,0,0,L,1122011218,0,122.91,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966137,120901.00
02/08/2016 16:15,2,0.164,ALERT,213.29,321.01,59.954,1454966105,"201051344000917","219011344069620",24.59,-2.00,0,299.07,344.45,4.2,2.1,0.000,320989.9,320989.9,20809,0,0,0,L,1122011218,0,122.01,122.23,0002,-6,0,0,0,0,0,0,7,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966139,120902.00
02/08/2016 16:15,2,0.158,ALERT,213.51,316.20,59.991,1454966105,"201051344001145","219011344069620",24.25,-3.50,0,300.87,342.35,4.0,1.9,0.000,325084.8,325084.8,20756,0,0,0,L,1122011218,0,122.46,122.01,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966141,120903.00
02/08/2016 16:15,2,0.186,ACTIVE,213.06,300.57,59.954,1454966105,"201051344000651","219011344069620",20.24,-5.00,0,299.97,303.28,3.8,1.8,0.000,317345.3,317345.3,20984,0,0,0,L,1122011218,0,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966142,120904.00
02/08/2016 16:15,2,0.096,ACTIVE,212.38,337.84,59.975,1454966105,"274151322000088","219011344069620",29.64,-0.50,0,334.84,341.15,2.9,0.9,0.004,574481.9,574481.9,9869,0,0,0,L,1151911521,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966143,120905.00
02/08/2016 16:15,2,0.053,ALERT,213.29,337.24,59.975,1454966105,"274151322000068","219011344069620",23.26,-1.50,0,298.17,425.91,1.2,0.0,0.013,480813.6,480813.6,10553,0,0,0,L,1151911521,0,122.68,122.91,0002,-2,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966145,120906.00
02/08/2016 16:15,2,0.139,ALERT,212.61,301.47,59.949,1454966105,"201051344001135","219011344069620",22.46,-3.50,0,299.97,344.45,3.1,1.1,0.000,314075.6,314075.6,20973,0,0,0,L,1122011218,0,122.01,121.78,0002,-4,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966146,120907.00
02/08/2016 16:15,2,0.152,ACTIVE,213.29,303.28,60.007,1454966105,"201051344000594","219011344069620",16.94,-5.00,0,299.97,304.78,2.6,0.6,0.000,320134.1,320134.1,16385,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966147,120908.00
02/08/2016 16:15,2,0.174,ACTIVE,213.06,301.17,59.954,1454966105,"201051344001203","219011344069620",18.61,-4.00,0,299.97,305.38,3.3,1.2,0.000,320358.4,320358.4,20953,0,0,0,L,1122011218,0,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966148,120909.00
02/08/2016 16:15,2,0.109,ACTIVE,212.38,337.84,59.975,1454966105,"274151322000054","219011344069620",29.86,0.50,0,335.14,341.45,3.3,1.3,0.009,586915.4,586915.4,9891,0,0,0,L,1151911521,0,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966149,120910.00
02/08/2016 16:15,2,0.068,ALERT,213.74,301.77,59.970,1454966105,"201051344000867","219011344069620",31.65,-5.50,0,298.47,306.88,2.3,0.3,0.000,308970.2,308970.2,16378,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1454966151,120911.00
02/08/2016 16:15,2,0.234,ALERT,213.29,335.74,60.002,1454966105,"201051344001093","219011344069620",26.42,-2.50,0,299.97,344.76,6.3,4.2,0.000,319322.2,319322.2,20864,0,0,0,L,1122011218,0,122.23,122.01,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966153,120912.00
02/08/2016 16:15,2,0.113,ALERT,213.51,315.30,59.959,1454966105,"201051344000900","219011344069620",22.70,-5.50,0,300.27,341.15,2.6,0.6,0.000,324209.6,324209.6,15995,0,0,0,L,1122011218,0,122.23,122.23,0002,-8,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966155,120913.00
02/08/2016 16:15,2,0.193,ALERT,213.74,301.77,59.975,1454966105,"201051344000648","219011344069620",22.64,-6.50,0,299.67,338.74,4.5,2.4,0.000,317244.0,317244.0,16146,0,0,0,L,1122011218,0,121.55,122.91,0002,-8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966157,120914.00
02/08/2016 16:15,2,0.197,ALERT,213.51,338.74,59.965,1454966105,"201051344000569","219011344069620",27.27,-4.00,0,301.47,343.25,5.5,3.4,0.000,325055.2,325055.2,16002,0,0,0,L,1122011218,0,121.55,122.68,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966158,120915.00
02/08/2016 16:15,2,0.137,ACTIVE,213.51,302.68,59.986,1454966105,"201051344000983","219011344069620",20.95,-5.00,0,300.87,304.78,2.9,0.9,0.000,318076.5,318076.5,16291,0,0,0,L,1122011218,0,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966159,120916.00
02/08/2016 16:15,2,0.123,ACTIVE_NO_POWER,213.74,302.37,59.975,1454966105,"201051344001158","219011344069620",14.85,-6.00,0,300.27,304.18,1.9,0.0,0.000,313717.0,313717.0,16404,0,0,0,L,1122011218,0,121.78,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966160,120917.00
02/08/2016 16:15,2,0.225,ALERT,213.96,302.68,59.954,1454966105,"201051344000576","219011344069620",21.85,-5.50,0,300.57,342.65,5.0,2.9,0.000,318683.8,318683.8,16025,0,0,0,L,1122011218,0,122.01,122.46,0002,-9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966162,120918.00
02/08/2016 16:15,2,0.107,ACTIVE,212.61,338.14,59.986,1454966105,"274151322000087","219011344069620",28.92,1.00,0,335.44,342.05,3.2,1.2,0.000,562103.8,562103.8,9916,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454966163,120919.00
02/08/2016 16:30,2,0.184,ACTIVE,214.19,302.98,59.981,1454967003,"201051344000645","219011344069620",21.83,-5.50,0,292.46,304.48,4.1,2.0,0.000,318070.5,318070.5,16110,0,0,0,L,1122011218,0,122.46,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967004,120920.00
02/08/2016 16:30,2,0.125,ACTIVE,213.06,338.74,59.965,1454967003,"274151322000085","219011344069620",30.51,-0.50,0,324.02,341.75,3.9,1.8,0.004,589754.4,589754.4,9912,0,0,0,L,1151911521,0,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967005,120921.00
02/08/2016 16:30,2,0.082,ALERT,214.41,302.37,59.959,1454967003,"201051344000633","219011344069620",31.69,-6.00,0,286.74,310.19,2.7,0.7,0.000,309735.4,309735.4,16410,0,0,0,L,1122011218,0,122.46,123.14,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967007,120922.00
02/08/2016 16:30,2,0.105,ALERT,213.96,302.68,59.991,1454967003,"201051344000469","219011344069620",31.73,-7.00,0,287.65,308.09,3.5,1.4,0.000,310520.7,310520.7,16426,0,0,0,L,1122011218,0,121.55,123.14,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967009,120923.00
02/08/2016 16:30,2,0.188,ACTIVE,213.06,302.07,59.954,1454967003,"201051344000646","219011344069620",19.84,-4.00,0,288.85,304.18,3.8,1.7,0.000,315937.0,315937.0,20978,0,0,0,L,1122011218,0,122.68,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967009,120924.00
02/08/2016 16:30,2,0.123,ACTIVE,212.16,338.44,59.975,1454967003,"274151322000052","219011344069620",28.84,-1.50,0,317.70,350.77,3.6,1.6,0.000,597788.5,597788.5,10105,0,0,0,L,1151911521,0,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967010,120925.00
02/08/2016 16:30,2,0.158,ACTIVE,213.29,302.98,59.996,1454967003,"201051344000585","219011344069620",22.01,-3.50,0,290.65,304.48,3.5,1.5,0.000,320813.6,320813.6,20970,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967011,120926.00
02/08/2016 16:30,2,0.164,ACTIVE,213.06,302.37,59.944,1454967003,"201051344001230","219011344069620",22.09,-3.50,0,294.56,304.78,3.7,1.6,0.000,319914.0,319914.0,20832,0,0,0,L,1122011218,0,122.46,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967012,120927.00
02/08/2016 16:30,2,0.188,ACTIVE,213.74,302.98,59.981,1454967003,"201051344000582","219011344069620",19.12,-5.50,0,289.75,305.08,3.7,1.6,0.000,313457.0,313457.0,20947,0,0,0,L,1122011218,0,122.68,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967013,120928.00
02/08/2016 16:30,2,0.229,ALERT,212.83,301.77,60.028,1454967003,"201051344000955","219011344069620",21.59,-3.00,0,299.07,336.94,5.0,2.9,0.000,323885.4,323885.4,20935,0,0,0,L,1122011218,0,121.78,121.78,0002,-5,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967015,120929.00
02/08/2016 16:30,2,0.000,ALERT,212.61,300.57,60.002,1454967003,"274151322000094","219011344069620",43.44,-4.00,0,286.44,414.49,0.0,0.0,0.000,480673.7,480673.7,10396,0,0,0,L,1151911521,0,121.78,123.14,0002,-5,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967017,120930.00
02/08/2016 16:30,2,0.176,ACTIVE,213.74,303.58,59.975,1454967003,"201051344000579","219011344069620",18.35,-5.00,0,289.15,305.68,3.3,1.3,0.000,324553.1,324553.1,16366,0,0,0,L,1122011218,0,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967018,120931.00
02/08/2016 16:30,2,0.178,ACTIVE,213.29,302.68,59.959,1454967003,"201051344000890","219011344069620",20.50,-3.50,0,289.45,305.68,3.7,1.6,0.000,321377.1,321377.1,20899,0,0,0,L,1122011218,0,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967018,120932.00
02/08/2016 16:30,2,0.184,ACTIVE,213.29,301.77,59.975,1454967003,"201051344000438","219011344069620",19.64,-4.00,0,288.85,304.78,3.6,1.6,0.000,323501.9,323501.9,20956,0,0,0,L,1122011218,0,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967019,120933.00
02/08/2016 16:30,2,0.221,ACTIVE,213.51,301.17,59.986,1454967003,"201051344000417","219011344069620",18.91,-3.50,0,288.25,303.88,4.2,2.2,0.000,317286.4,317286.4,21056,0,0,0,L,1122011218,0,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967020,120934.00
02/08/2016 16:30,2,0.088,ALERT,212.61,310.79,59.965,1454967003,"274151322000083","219011344069620",25.27,-2.50,0,299.07,337.84,2.3,0.3,0.000,592090.3,592090.3,10097,0,0,0,L,1151911521,0,121.78,122.91,0002,-6,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967022,120935.00
02/08/2016 16:30,2,0.088,ALERT,213.06,321.61,59.970,1454967003,"274151322000076","219011344069620",25.92,-2.50,0,298.77,339.65,2.4,0.4,0.000,629232.8,629232.8,10147,0,0,0,L,1151911521,0,122.23,123.14,0002,-3,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967024,120936.00
02/08/2016 16:30,2,0.068,ALERT,213.74,303.58,59.986,1454967003,"201051344000868","219011344069620",32.50,-6.00,0,288.85,314.70,2.3,0.3,0.000,309500.4,309500.4,16156,0,0,0,L,1122011218,0,121.78,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967026,120937.00
02/08/2016 16:30,2,0.076,ACTIVE_NO_POWER,212.38,302.07,59.986,1454967003,"274151322000095","219011344069620",24.27,-3.50,0,299.97,310.49,1.9,0.0,0.000,622248.1,622248.1,9988,0,0,0,L,1151911521,0,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967027,120938.00
02/08/2016 16:30,2,0.068,ALERT,213.51,302.37,59.981,1454967003,"201051344000988","219011344069620",32.14,-5.50,0,285.84,311.69,2.3,0.3,0.000,307885.1,307885.1,16422,0,0,0,L,1122011218,0,121.55,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967029,120939.00
02/08/2016 16:30,2,0.143,ACTIVE,212.83,301.47,59.949,1454967003,"201051344001025","219011344069620",20.22,-5.00,0,288.25,305.08,3.0,0.9,0.000,320994.7,320994.7,20952,0,0,0,L,1122011218,0,122.01,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967030,120940.00
02/08/2016 16:30,2,0.168,ACTIVE,213.51,302.68,59.970,1454967003,"201051344000458","219011344069620",19.08,-4.00,0,288.55,305.08,3.3,1.2,0.000,318172.2,318172.2,16386,0,0,0,L,1122011218,0,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967031,120941.00
02/08/2016 16:30,2,0.186,ACTIVE,214.19,302.68,59.981,1454967003,"201051344000853","219011344069620",19.40,-6.00,0,289.45,304.48,3.6,1.6,0.000,316343.4,316343.4,16117,0,0,0,L,1122011218,0,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967032,120942.00
02/08/2016 16:30,2,0.168,ACTIVE,213.51,302.07,59.991,1454967003,"201051344000685","219011344069620",21.29,-4.00,0,288.85,304.48,3.6,1.6,0.000,323364.6,323364.6,20839,0,0,0,L,1122011218,0,123.14,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967033,120943.00
02/08/2016 16:30,2,0.193,ACTIVE,213.29,301.47,59.991,1454967003,"201051344000917","219011344069620",20.24,-3.00,0,292.46,321.61,4.0,1.9,0.000,320990.3,320990.3,20811,0,0,0,L,1122011218,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967034,120944.00
02/08/2016 16:30,2,0.156,ALERT,213.74,323.72,59.970,1454967003,"201051344001145","219011344069620",25.25,-4.00,0,299.37,341.45,4.0,2.0,0.000,325085.3,325085.3,20758,0,0,0,L,1122011218,0,122.68,121.78,0002,-4,0,0,0,0,0,0,11,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967035,120945.00
02/08/2016 16:30,2,0.189,ACTIVE,213.29,301.47,59.954,1454967003,"201051344000651","219011344069620",20.04,-6.00,0,288.25,303.88,3.9,1.8,0.000,317345.7,317345.7,20985,0,0,0,L,1122011218,0,122.91,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967036,120946.00
02/08/2016 16:30,2,0.096,ACTIVE,212.38,339.04,59.959,1454967003,"274151322000088","219011344069620",29.66,-0.50,0,323.41,349.26,2.9,0.9,0.000,574482.1,574482.1,9870,0,0,0,L,1151911521,0,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967037,120947.00
02/08/2016 16:30,2,0.139,ACTIVE,212.61,302.07,59.965,1454967003,"201051344001135","219011344069620",22.60,-3.50,0,290.65,304.78,3.2,1.2,0.000,314075.9,314075.9,20975,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967039,120948.00
02/08/2016 16:30,2,0.152,ACTIVE,213.29,302.98,59.991,1454967003,"201051344000594","219011344069620",17.12,-5.50,0,288.25,304.78,2.7,0.6,0.000,320134.2,320134.2,16386,0,0,0,L,1122011218,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967040,120949.00
02/08/2016 16:30,2,0.184,ACTIVE,213.06,301.77,59.949,1454967003,"201051344001203","219011344069620",18.45,-5.00,0,288.85,305.98,3.5,1.4,0.000,320358.7,320358.7,20954,0,0,0,L,1122011218,0,122.91,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967041,120950.00
02/08/2016 16:30,2,0.111,ACTIVE,212.38,337.54,59.981,1454967003,"274151322000054","219011344069620",29.80,0.00,0,322.81,344.76,3.4,1.3,0.009,586915.7,586915.7,9892,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967042,120951.00
02/08/2016 16:30,2,0.072,ALERT,213.96,302.37,59.959,1454967003,"201051344000867","219011344069620",31.73,-5.50,0,287.35,309.89,2.3,0.3,0.000,308970.3,308970.3,16380,0,0,0,L,1122011218,0,122.23,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967044,120952.00
02/08/2016 16:30,2,0.252,ALERT,213.06,324.62,59.949,1454967003,"201051344001093","219011344069620",24.59,-3.00,0,299.37,343.25,6.3,4.2,0.000,319323.3,319323.3,20866,0,0,0,L,1122011218,0,122.23,121.78,0002,-4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967046,120953.00
02/08/2016 16:30,2,0.117,ALERT,213.51,320.11,59.965,1454967003,"201051344000900","219011344069620",22.19,-6.00,0,299.07,346.26,2.7,0.7,0.000,324209.8,324209.8,15997,0,0,0,L,1122011218,0,122.01,122.46,0002,-8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967047,120954.00
02/08/2016 16:30,2,0.195,ACTIVE,213.96,302.07,59.996,1454967003,"201051344000648","219011344069620",22.82,-6.50,0,290.35,304.18,4.5,2.4,0.000,317244.5,317244.5,16148,0,0,0,L,1122011218,0,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967048,120955.00
02/08/2016 16:30,2,0.201,ACTIVE,213.96,338.74,59.975,1454967003,"201051344000569","219011344069620",27.41,-5.00,0,301.17,353.17,5.6,3.5,0.004,325056.0,325056.0,16004,0,0,0,L,1122011218,0,121.55,122.91,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967049,120956.00
02/08/2016 16:30,2,0.137,ACTIVE,213.51,302.68,59.991,1454967003,"201051344000983","219011344069620",21.15,-5.50,0,289.45,304.48,3.0,0.9,0.000,318076.7,318076.7,16292,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967050,120957.00
02/08/2016 16:30,2,0.127,ALERT,213.74,302.68,59.981,1454967003,"201051344001158","219011344069620",15.11,-6.50,0,287.95,308.39,1.9,0.0,0.000,313717.0,313717.0,16405,0,0,0,L,1122011218,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1454967052,120958.00
02/08/2016 16:30,2,0.215,ACTIVE,213.96,303.28,59.991,1454967003,"201051344000576","219011344069620",22.84,-5.50,0,300.27,312.29,5.0,2.9,0.000,318684.6,318684.6,16027,0,0,0,L,1122011218,0,122.01,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967053,120959.00
02/08/2016 16:30,2,0.109,ALERT,212.38,339.04,59.938,1454967003,"274151322000087","219011344069620",28.67,0.50,0,297.57,343.85,3.2,1.2,0.000,562104.0,562104.0,9917,0,0,0,L,1151911521,0,122.23,122.46,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967055,120960.00
02/08/2016 16:30,2,0.008,ALERT,213.06,300.57,59.996,1454967003,"274151322000068","219011344069620",44.03,-2.50,0,299.07,418.09,0.0,0.0,0.000,480813.6,480813.6,10556,0,0,0,L,1151911521,1,122.23,123.14,0002,-3,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967057,120961.00
02/08/2016 16:45,2,0.176,ACTIVE,213.51,301.47,59.965,1454967903,"201051344000645","219011344069620",19.82,-5.50,0,300.87,304.78,3.6,1.5,0.000,318071.0,318071.0,16111,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967904,120962.00
02/08/2016 16:45,2,0.105,ACTIVE,213.29,339.34,59.970,1454967903,"274151322000085","219011344069620",30.08,-1.00,0,336.04,342.05,3.2,1.2,0.004,589754.9,589754.9,9913,0,0,0,L,1151911521,0,122.91,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967906,120963.00
02/08/2016 16:45,2,0.082,ALERT,213.74,301.47,59.991,1454967903,"201051344000633","219011344069620",31.21,-6.50,0,298.17,310.19,2.6,0.6,0.000,309735.5,309735.5,16412,0,0,0,L,1122011218,0,122.46,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967907,120964.00
02/08/2016 16:45,2,0.107,ALERT,213.29,301.77,59.965,1454967903,"201051344000469","219011344069620",31.27,-7.00,0,299.07,308.99,3.5,1.4,0.000,310521.1,310521.1,16428,0,0,0,L,1122011218,0,121.33,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967909,120965.00
02/08/2016 16:45,2,0.152,ACTIVE,212.83,301.77,59.949,1454967903,"201051344000646","219011344069620",20.20,-5.00,0,299.97,304.18,3.1,1.1,0.000,315937.4,315937.4,20979,0,0,0,L,1122011218,0,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967910,120966.00
02/08/2016 16:45,2,0.143,ACTIVE,213.06,301.77,59.954,1454967903,"201051344000585","219011344069620",21.13,-4.00,0,300.27,304.18,3.0,1.0,0.000,320813.9,320813.9,20971,0,0,0,L,1122011218,0,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967912,120967.00
02/08/2016 16:45,2,0.156,ACTIVE,212.83,301.77,59.959,1454967903,"201051344001230","219011344069620",20.81,-4.00,0,300.57,304.48,3.3,1.3,0.000,319914.4,319914.4,20833,0,0,0,L,1122011218,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967913,120968.00
02/08/2016 16:45,2,0.176,ACTIVE,213.51,302.68,60.007,1454967903,"201051344000582","219011344069620",17.91,-6.00,0,301.17,305.08,3.2,1.2,0.000,313457.4,313457.4,20948,0,0,0,L,1122011218,0,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967914,120969.00
02/08/2016 16:45,2,0.221,ACTIVE,212.61,301.47,59.981,1454967903,"201051344000955","219011344069620",19.44,-4.00,0,299.97,326.12,4.3,2.3,0.000,323886.1,323886.1,20937,0,0,0,L,1122011218,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967914,120970.00
02/08/2016 16:45,2,0.000,ALERT,212.83,388.34,59.965,1454967903,"274151322000094","219011344069620",42.96,-5.00,0,298.17,419.30,0.0,0.0,0.000,480673.7,480673.7,10398,0,0,0,L,1151911521,0,122.01,123.14,0100,-5,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1454967916,120971.00
02/08/2016 16:45,2,0.160,ALERT,213.06,302.37,59.975,1454967903,"201051344000579","219011344069620",13.12,-5.00,0,301.17,315.60,2.1,0.1,0.000,324553.4,324553.4,16367,0,0,0,L,1122011218,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1454967918,120972.00
02/08/2016 16:45,2,0.172,ACTIVE,212.83,302.07,59.975,1454967903,"201051344000890","219011344069620",18.73,-4.00,0,300.57,305.08,3.3,1.2,0.000,321377.6,321377.6,20900,0,0,0,L,1122011218,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967919,120973.00
02/08/2016 16:45,2,0.180,ACTIVE,213.29,301.77,59.949,1454967903,"201051344000438","219011344069620",18.27,-5.00,0,300.27,304.48,3.4,1.3,0.000,323502.3,323502.3,20957,0,0,0,L,1122011218,0,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967920,120974.00
02/08/2016 16:45,2,0.213,ACTIVE,213.29,301.47,59.949,1454967903,"201051344000417","219011344069620",17.35,-4.00,0,299.37,303.58,3.8,1.7,0.000,317287.0,317287.0,21057,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967921,120975.00
02/08/2016 16:45,2,0.078,ALERT,213.06,302.37,59.959,1454967903,"274151322000083","219011344069620",23.38,-2.50,0,299.07,344.15,1.9,0.0,0.000,592090.4,592090.4,10099,0,0,0,L,1151911521,0,122.23,122.91,0002,-6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967923,120976.00
02/08/2016 16:45,2,0.076,ALERT,213.29,302.37,59.954,1454967903,"274151322000076","219011344069620",23.54,-3.00,0,299.67,348.06,1.9,0.0,0.000,629232.9,629232.9,10149,0,0,0,L,1151911521,0,122.46,123.14,0002,-3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967925,120977.00
02/08/2016 16:45,2,0.066,ALERT,213.06,302.37,59.981,1454967903,"201051344000868","219011344069620",32.12,-7.00,0,300.87,315.00,2.2,0.2,0.000,309500.4,309500.4,16158,0,0,0,L,1122011218,0,121.78,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967926,120978.00
02/08/2016 16:45,2,0.064,ALERT,212.83,302.37,59.954,1454967903,"274151322000095","219011344069620",22.92,-4.00,0,300.57,338.14,1.5,0.0,0.000,622248.1,622248.1,9989,0,0,0,L,1151911521,0,122.23,122.46,0002,-4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967928,120979.00
02/08/2016 16:45,2,0.068,ALERT,212.83,301.47,59.938,1454967903,"201051344000988","219011344069620",31.77,-6.00,0,297.57,313.50,2.2,0.2,0.000,307885.2,307885.2,16424,0,0,0,L,1122011218,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967930,120980.00
02/08/2016 16:45,2,0.143,ACTIVE,213.06,300.87,59.938,1454967903,"201051344001025","219011344069620",19.36,-5.50,0,299.67,304.78,2.8,0.8,0.000,320995.0,320995.0,20953,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967931,120981.00
02/08/2016 16:45,2,0.156,ACTIVE,213.06,301.77,59.959,1454967903,"201051344000458","219011344069620",15.96,-4.00,0,300.27,305.68,2.5,0.5,0.000,318172.5,318172.5,16387,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967932,120982.00
02/08/2016 16:45,2,0.156,ACTIVE,213.74,301.47,59.954,1454967903,"201051344000853","219011344069620",19.66,-6.00,0,300.27,305.08,3.1,1.1,0.000,316343.8,316343.8,16118,0,0,0,L,1122011218,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967933,120983.00
02/08/2016 16:45,2,0.160,ACTIVE,213.51,301.77,59.981,1454967903,"201051344000685","219011344069620",19.28,-5.00,0,300.27,303.88,3.1,1.1,0.000,323365.0,323365.0,20840,0,0,0,L,1122011218,0,122.91,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967934,120984.00
02/08/2016 16:45,2,0.162,ACTIVE,213.29,301.17,59.954,1454967903,"201051344000917","219011344069620",21.27,-3.50,0,298.47,335.74,3.5,1.4,0.000,320990.8,320990.8,20812,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967935,120985.00
02/08/2016 16:45,2,0.143,ALERT,213.29,302.37,59.965,1454967903,"201051344001145","219011344069620",23.32,-5.00,0,299.97,344.76,3.4,1.4,0.000,325085.8,325085.8,20760,0,0,0,L,1122011218,0,122.23,122.01,0002,-5,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967936,120986.00
02/08/2016 16:45,2,0.178,ACTIVE,213.06,300.87,59.959,1454967903,"201051344000651","219011344069620",17.95,-6.00,0,299.67,303.88,3.3,1.2,0.000,317346.2,317346.2,20986,0,0,0,L,1122011218,0,122.46,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967937,120987.00
02/08/2016 16:45,2,0.078,ACTIVE,212.61,338.44,59.954,1454967903,"274151322000088","219011344069620",28.78,-1.00,0,324.32,348.96,2.2,0.2,0.000,574482.3,574482.3,9871,0,0,0,L,1151911521,0,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967938,120988.00
02/08/2016 16:45,2,0.008,ALERT,213.74,300.57,59.965,1454967903,"274151322000068","219011344069620",43.59,-3.00,0,298.17,418.70,0.0,0.0,0.000,480813.6,480813.6,10558,0,0,0,L,1151911521,0,122.46,123.14,0002,-3,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967940,120989.00
02/08/2016 16:45,2,0.131,ACTIVE,212.61,301.77,59.944,1454967903,"201051344001135","219011344069620",20.91,-5.00,0,300.57,304.78,2.8,0.8,0.000,314076.1,314076.1,20976,0,0,0,L,1122011218,0,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967941,120990.00
02/08/2016 16:45,2,0.092,ALERT,212.83,302.07,59.975,1454967903,"201051344000594","219011344069620",32.18,-5.50,0,299.67,312.29,3.0,1.0,0.000,320134.4,320134.4,16387,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1454967943,120991.00
02/08/2016 16:45,2,0.162,ACTIVE,213.06,301.47,59.938,1454967903,"201051344001203","219011344069620",18.03,-5.50,0,299.97,305.68,3.0,0.9,0.000,320359.0,320359.0,20955,0,0,0,L,1122011218,0,122.68,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967944,120992.00
02/08/2016 16:45,2,0.096,ACTIVE,213.06,339.04,59.975,1454967903,"274151322000054","219011344069620",29.26,-0.50,0,331.23,345.36,2.9,0.8,0.000,586916.0,586916.0,9893,0,0,0,L,1151911521,0,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967945,120993.00
02/08/2016 16:45,2,0.072,ALERT,213.29,301.17,59.986,1454967903,"201051344000867","219011344069620",29.02,-6.00,0,299.37,308.69,2.1,0.1,0.000,308970.4,308970.4,16382,0,0,0,L,1122011218,0,122.23,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454967947,120994.00
02/08/2016 16:45,2,0.232,ALERT,213.06,301.77,59.944,1454967903,"201051344001093","219011344069620",23.16,-3.50,0,299.67,356.48,5.5,3.4,0.000,319324.3,319324.3,20868,0,0,0,L,1122011218,0,122.01,122.01,0002,-5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967948,120995.00
02/08/2016 16:45,2,0.105,ALERT,213.06,301.47,59.970,1454967903,"201051344000900","219011344069620",20.73,-6.00,0,300.27,337.84,2.2,0.2,0.000,324209.9,324209.9,15999,0,0,0,L,1122011218,0,121.78,122.23,0002,-8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967950,120996.00
02/08/2016 16:45,2,0.184,ACTIVE,213.29,300.57,59.970,1454967903,"201051344000648","219011344069620",20.69,-7.00,0,299.67,304.48,3.9,1.8,0.000,317245.1,317245.1,16149,0,0,0,L,1122011218,0,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967951,120997.00
02/08/2016 16:45,2,0.195,ALERT,213.29,317.70,59.970,1454967903,"201051344000569","219011344069620",24.69,-5.50,0,301.47,341.45,4.9,2.8,0.000,325056.9,325056.9,16005,0,0,0,L,1122011218,0,121.55,122.68,0002,-8,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967953,120998.00
02/08/2016 16:45,2,0.125,ACTIVE,213.06,301.77,59.986,1454967903,"201051344000983","219011344069620",18.47,-6.00,0,300.27,305.38,2.4,0.4,0.000,318076.9,318076.9,16293,0,0,0,L,1122011218,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967954,120999.00
02/08/2016 16:45,2,0.051,ALERT,213.29,301.47,59.970,1454967903,"201051344001158","219011344069620",31.77,-6.50,0,299.37,308.39,1.6,0.0,0.000,313717.0,313717.0,16407,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1454967956,121000.00
02/08/2016 16:45,2,0.205,ALERT,213.74,302.37,59.954,1454967903,"201051344000576","219011344069620",21.45,-6.00,0,300.57,339.34,4.5,2.4,0.000,318685.3,318685.3,16028,0,0,0,L,1122011218,0,122.01,122.46,0002,-9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967958,121001.00
02/08/2016 16:45,2,0.100,ALERT,212.83,308.99,59.959,1454967903,"274151322000087","219011344069620",24.05,-0.50,0,298.17,341.45,2.5,0.5,0.000,562104.3,562104.3,9919,0,0,0,L,1151911521,0,122.01,122.68,0002,-1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967959,121002.00
02/08/2016 16:45,2,0.117,ALERT,212.38,328.52,59.959,1454967903,"274151322000052","219011344069620",25.76,-2.00,0,299.67,339.04,3.1,1.0,0.000,597788.8,597788.8,10107,0,0,0,L,1151911521,1,121.55,122.46,0002,-3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454967961,121003.00
02/08/2016 17:00,2,0.154,ACTIVE,213.74,302.37,60.007,1454968803,"201051344000645","219011344069620",18.01,-5.50,0,299.67,303.88,2.8,0.8,0.000,318071.3,318071.3,16112,0,0,0,L,1122011218,0,122.23,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968804,121004.00
02/08/2016 17:00,2,0.086,ACTIVE,213.06,333.03,60.034,1454968803,"274151322000085","219011344069620",28.55,-1.50,0,319.81,354.07,2.5,0.5,0.000,589755.1,589755.1,9914,0,0,0,L,1151911521,0,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968805,121005.00
02/08/2016 17:00,2,0.080,ALERT,213.74,301.77,60.007,1454968803,"201051344000633","219011344069620",27.75,-6.50,0,297.57,303.58,2.4,0.4,0.000,309735.7,309735.7,16414,0,0,0,L,1122011218,0,122.46,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968807,121006.00
02/08/2016 17:00,2,0.107,ALERT,213.29,302.68,59.996,1454968803,"201051344000469","219011344069620",30.53,-8.00,0,298.47,303.58,3.4,1.3,0.000,310521.4,310521.4,16430,0,0,0,L,1122011218,0,121.55,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968809,121007.00
02/08/2016 17:00,2,0.131,ACTIVE_NO_POWER,212.83,301.47,60.018,1454968803,"201051344000646","219011344069620",15.35,-5.50,0,299.07,303.28,2.0,0.0,0.000,315937.5,315937.5,20980,0,0,0,L,1122011218,0,122.23,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968810,121008.00
02/08/2016 17:00,2,0.098,ALERT,212.83,302.37,60.012,1454968803,"274151322000052","219011344069620",22.32,-3.00,0,299.37,338.74,2.3,0.3,0.000,597789.0,597789.0,10109,0,0,0,L,1151911521,0,121.78,122.91,0002,-3,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968812,121009.00
02/08/2016 17:00,2,0.125,ACTIVE,213.06,301.77,60.018,1454968803,"201051344000585","219011344069620",16.94,-4.00,0,299.37,303.28,2.2,0.2,0.000,320814.1,320814.1,20972,0,0,0,L,1122011218,0,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968812,121010.00
02/08/2016 17:00,2,0.143,ACTIVE,212.83,301.47,59.986,1454968803,"201051344001230","219011344069620",16.88,-5.00,0,299.97,303.58,2.5,0.4,0.000,319914.7,319914.7,20834,0,0,0,L,1122011218,0,122.23,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968813,121011.00
02/08/2016 17:00,2,0.156,ALERT,213.51,302.37,59.986,1454968803,"201051344000582","219011344069620",13.88,-6.50,0,300.57,304.18,2.2,0.2,0.000,313457.6,313457.6,20949,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1454968815,121012.00
02/08/2016 17:00,2,0.178,ACTIVE,212.61,301.47,60.018,1454968803,"201051344000955","219011344069620",18.45,-4.00,0,299.67,302.98,3.3,1.3,0.000,323886.6,323886.6,20938,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968816,121013.00
02/08/2016 17:00,2,0.000,ALERT,212.61,341.15,60.007,1454968803,"274151322000094","219011344069620",42.20,-5.50,0,298.17,408.78,0.0,0.0,0.000,480673.7,480673.7,10400,0,0,0,L,1151911521,0,121.55,122.91,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968818,121014.00
02/08/2016 17:00,2,0.096,ALERT,213.06,302.98,60.007,1454968803,"201051344000579","219011344069620",31.85,-5.50,0,300.27,315.00,3.1,1.1,0.000,324553.6,324553.6,16369,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968820,121015.00
02/08/2016 17:00,2,0.117,ALERT,212.83,302.07,60.023,1454968803,"201051344000890","219011344069620",32.03,-4.00,0,300.27,306.58,3.8,1.8,0.000,321377.9,321377.9,20901,0,0,0,L,1122011218,0,122.23,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1454968822,121016.00
02/08/2016 17:00,2,0.105,ALERT,213.29,301.77,60.018,1454968803,"201051344000438","219011344069620",31.85,-5.50,0,299.67,308.99,3.5,1.4,0.000,323502.6,323502.6,20958,0,0,0,L,1122011218,0,122.46,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1454968823,121017.00
02/08/2016 17:00,2,0.150,ALERT,213.29,301.47,60.007,1454968803,"201051344000417","219011344069620",31.29,-5.00,0,299.07,302.98,4.8,2.7,0.000,317287.5,317287.5,21058,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1454968825,121018.00
02/08/2016 17:00,2,0.064,ACTIVE_NO_POWER,213.06,302.68,60.002,1454968803,"274151322000083","219011344069620",20.79,-3.50,0,299.37,303.88,1.3,0.0,0.000,592090.4,592090.4,10101,0,0,0,L,1151911521,0,122.23,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968826,121019.00
02/08/2016 17:00,2,0.062,ACTIVE_NO_POWER,213.51,302.07,60.007,1454968803,"274151322000076","219011344069620",20.95,-3.50,0,299.37,303.88,1.3,0.0,0.000,629232.9,629232.9,10151,0,0,0,L,1151911521,0,122.68,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968827,121020.00
02/08/2016 17:00,2,0.066,ALERT,213.29,303.28,60.018,1454968803,"201051344000868","219011344069620",31.49,-7.00,0,300.27,307.18,2.1,0.2,0.000,309500.5,309500.5,16160,0,0,0,L,1122011218,0,121.78,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968829,121021.00
02/08/2016 17:00,2,0.051,ACTIVE_NO_POWER,213.06,303.28,60.002,1454968803,"274151322000095","219011344069620",19.56,-5.00,0,300.27,304.18,1.0,0.0,0.000,622248.1,622248.1,9991,0,0,0,L,1151911521,0,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968830,121022.00
02/08/2016 17:00,2,0.070,ALERT,212.83,302.07,60.018,1454968803,"201051344000988","219011344069620",31.11,-6.00,0,296.66,312.59,2.2,0.2,0.000,307885.2,307885.2,16426,0,0,0,L,1122011218,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968832,121023.00
02/08/2016 17:00,2,0.131,ACTIVE_NO_POWER,212.83,300.87,60.034,1454968803,"201051344001025","219011344069620",15.05,-6.00,0,299.07,303.88,2.0,0.0,0.000,320995.1,320995.1,20954,0,0,0,L,1122011218,0,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968833,121024.00
02/08/2016 17:00,2,0.111,ALERT,213.06,302.68,60.018,1454968803,"201051344000458","219011344069620",32.03,-5.00,0,299.07,306.58,3.7,1.6,0.000,318172.7,318172.7,16388,0,0,0,L,1122011218,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1454968834,121025.00
02/08/2016 17:00,2,0.139,ACTIVE,213.74,302.37,60.049,1454968803,"201051344000853","219011344069620",16.78,-6.50,0,299.67,303.88,2.4,0.4,0.000,316344.0,316344.0,16119,0,0,0,L,1122011218,0,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968836,121026.00
02/08/2016 17:00,2,0.148,ACTIVE_NO_POWER,213.29,301.77,60.012,1454968803,"201051344000685","219011344069620",13.52,-5.00,0,299.37,303.28,2.0,0.0,0.000,323365.1,323365.1,20841,0,0,0,L,1122011218,0,122.91,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968837,121027.00
02/08/2016 17:00,2,0.139,ACTIVE,213.29,301.17,60.012,1454968803,"201051344000917","219011344069620",18.83,-4.00,0,298.17,302.68,2.6,0.6,0.000,320991.1,320991.1,20813,0,0,0,L,1122011218,0,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968838,121028.00
02/08/2016 17:00,2,0.131,ACTIVE,213.51,302.07,60.018,1454968803,"201051344001145","219011344069620",20.71,-5.50,0,300.27,303.58,2.8,0.7,0.000,325086.0,325086.0,20762,0,0,0,L,1122011218,0,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968839,121029.00
02/08/2016 17:00,2,0.096,ALERT,213.06,300.87,60.007,1454968803,"201051344000651","219011344069620",31.51,-6.50,0,299.07,302.98,3.1,1.1,0.000,317346.5,317346.5,20987,0,0,0,L,1122011218,0,122.46,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1454968840,121030.00
02/08/2016 17:00,2,0.066,ALERT,212.61,301.47,60.012,1454968803,"274151322000088","219011344069620",23.80,-2.00,0,299.67,345.96,1.6,0.0,0.000,574482.3,574482.3,9872,0,0,0,L,1151911521,0,122.68,122.23,0002,-5,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968842,121031.00
02/08/2016 17:00,2,0.006,ALERT,213.51,352.27,59.996,1454968803,"274151322000068","219011344069620",42.96,-3.50,0,298.47,414.79,0.0,0.0,0.000,480813.6,480813.6,10560,0,0,0,L,1151911521,0,122.23,123.14,0100,-4,0,0,0,0,0,0,103,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968844,121032.00
02/08/2016 17:00,2,0.115,ACTIVE_NO_POWER,212.61,301.77,60.018,1454968803,"201051344001135","219011344069620",14.73,-5.00,0,299.97,303.58,1.7,0.0,0.000,314076.2,314076.2,20977,0,0,0,L,1122011218,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968845,121033.00
02/08/2016 17:00,2,0.094,ALERT,212.83,302.68,60.012,1454968803,"201051344000594","219011344069620",31.57,-6.00,0,299.07,308.39,3.0,1.0,0.000,320134.6,320134.6,16389,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968847,121034.00
02/08/2016 17:00,2,0.137,ACTIVE,213.06,300.87,60.018,1454968803,"201051344001203","219011344069620",15.47,-6.00,0,299.37,305.08,2.2,0.2,0.000,320359.2,320359.2,20956,0,0,0,L,1122011218,0,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968848,121035.00
02/08/2016 17:00,2,0.078,ALERT,212.61,302.07,60.012,1454968803,"274151322000054","219011344069620",24.01,-1.50,0,300.27,356.48,1.9,0.0,0.000,586916.1,586916.1,9894,0,0,0,L,1151911521,0,122.23,122.46,0002,-2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968849,121036.00
02/08/2016 17:00,2,0.068,ALERT,213.51,302.07,60.007,1454968803,"201051344000867","219011344069620",30.28,-6.00,0,298.47,304.18,2.1,0.1,0.000,308970.4,308970.4,16384,0,0,0,L,1122011218,0,122.23,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968851,121037.00
