ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 17:00,2,0.221,ACTIVE,213.06,301.47,60.044,1454968803,"201051344001093","219011344069620",20.57,-4.00,0,299.67,303.28,4.6,2.5,0.000,319325.0,319325.0,20870,0,0,0,L,1122011218,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968852,121038.00
02/08/2016 17:00,2,0.078,ACTIVE_NO_POWER,212.83,302.37,60.018,1454968803,"201051344000900","219011344069620",21.31,-6.50,0,299.37,303.58,1.7,0.0,0.000,324209.9,324209.9,16001,0,0,0,L,1122011218,0,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968853,121039.00
02/08/2016 17:00,2,0.166,ACTIVE,213.29,301.47,60.012,1454968803,"201051344000648","219011344069620",15.05,-7.00,0,299.07,303.88,2.5,0.5,0.000,317245.4,317245.4,16150,0,0,0,L,1122011218,0,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968854,121040.00
02/08/2016 17:00,2,0.178,ALERT,213.06,302.68,60.023,1454968803,"201051344000569","219011344069620",22.15,-5.50,0,300.87,338.14,4.0,1.9,0.000,325057.4,325057.4,16007,0,0,0,L,1122011218,0,121.55,122.68,0002,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968856,121041.00
02/08/2016 17:00,2,0.057,ALERT,213.06,302.37,60.012,1454968803,"201051344000983","219011344069620",32.30,-6.00,0,299.97,314.10,1.9,0.0,0.000,318076.9,318076.9,16294,0,0,0,L,1122011218,0,122.01,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1454968857,121042.00
02/08/2016 17:00,2,0.047,ALERT,213.29,302.37,60.012,1454968803,"201051344001158","219011344069620",31.09,-7.00,0,299.37,307.18,1.5,0.0,0.000,313717.0,313717.0,16409,0,0,0,L,1122011218,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454968859,121043.00
02/08/2016 17:00,2,0.184,ACTIVE,213.74,302.98,59.965,1454968803,"201051344000576","219011344069620",19.08,-6.50,0,300.27,303.88,3.6,1.5,0.000,318685.8,318685.8,16030,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968860,121044.00
02/08/2016 17:00,2,0.084,ACTIVE_NO_POWER,212.83,300.57,60.034,1454968803,"274151322000087","219011344069620",21.89,-2.00,0,298.17,310.19,1.9,0.0,0.000,562104.3,562104.3,9921,0,0,0,L,1151911521,0,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454968861,121045.00
02/08/2016 17:15,2,0.064,ALERT,213.29,301.47,59.954,1454969703,"201051344000645","219011344069620",31.83,-6.00,0,299.97,306.88,2.1,0.1,0.000,318071.3,318071.3,16113,0,0,0,L,1122011218,0,122.23,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1454969705,121046.00
02/08/2016 17:15,2,0.064,ALERT,212.83,301.47,59.959,1454969703,"274151322000085","219011344069620",21.51,-2.50,0,299.67,339.65,1.4,0.0,0.000,589755.1,589755.1,9915,0,0,0,L,1151911521,0,122.68,122.46,0002,-2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454969707,121047.00
02/08/2016 17:15,2,0.000,ALERT,213.74,301.47,59.965,1454969703,"201051344000633","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,309735.7,309735.7,16416,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969709,121048.00
02/08/2016 17:15,2,0.000,ALERT,213.06,301.47,59.933,1454969703,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,310521.7,310521.7,16432,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969711,121049.00
02/08/2016 17:15,2,0.057,ALERT,212.83,301.17,59.970,1454969703,"201051344000646","219011344069620",30.06,-6.00,0,299.37,303.28,1.8,0.0,0.000,315937.5,315937.5,20981,0,0,0,L,1122011218,0,122.23,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969713,121050.00
02/08/2016 17:15,2,0.043,ALERT,212.61,302.07,59.965,1454969703,"274151322000052","219011344069620",31.45,-4.00,0,299.07,303.88,0.0,0.0,0.000,597789.0,597789.0,10111,0,0,0,L,1151911521,0,121.55,122.68,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1454969714,121051.00
02/08/2016 17:15,2,0.057,ALERT,212.83,301.47,59.970,1454969703,"201051344000585","219011344069620",30.83,-5.00,0,299.37,307.48,1.8,0.0,0.000,320814.1,320814.1,20973,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969716,121052.00
02/08/2016 17:15,2,0.064,ALERT,212.83,301.77,59.970,1454969703,"201051344001230","219011344069620",30.83,-5.50,0,299.67,307.48,2.1,0.1,0.000,319914.7,319914.7,20835,0,0,0,L,1122011218,0,122.23,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969718,121053.00
02/08/2016 17:15,2,0.092,ALERT,213.51,302.37,59.981,1454969703,"201051344000582","219011344069620",30.36,-6.50,0,299.97,303.88,2.9,0.9,0.000,313457.8,313457.8,20951,0,0,0,L,1122011218,0,122.23,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969720,121054.00
02/08/2016 17:15,2,0.102,ALERT,212.61,301.17,59.959,1454969703,"201051344000955","219011344069620",31.21,-5.00,0,299.67,308.09,3.2,1.2,0.000,323886.9,323886.9,20939,0,0,0,L,1122011218,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969722,121055.00
02/08/2016 17:15,2,0.000,ALERT,212.83,300.87,59.981,1454969703,"274151322000094","219011344069620",0.00,-6.00,0,298.47,402.16,0.0,0.0,0.000,480673.7,480673.7,10402,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969724,121056.00
02/08/2016 17:15,2,0.096,ALERT,212.83,302.37,59.970,1454969703,"201051344000579","219011344069620",30.36,-6.00,0,300.87,305.08,3.0,1.0,0.000,324553.9,324553.9,16371,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969726,121057.00
02/08/2016 17:15,2,0.115,ALERT,212.61,301.77,59.970,1454969703,"201051344000890","219011344069620",30.69,-5.00,0,299.67,306.28,3.6,1.6,0.000,321378.3,321378.3,20903,0,0,0,L,1122011218,0,122.01,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969727,121058.00
02/08/2016 17:15,2,0.105,ALERT,212.83,301.17,59.965,1454969703,"201051344000438","219011344069620",30.38,-6.00,0,299.67,307.78,3.3,1.2,0.000,323502.9,323502.9,20960,0,0,0,L,1122011218,0,122.23,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969729,121059.00
02/08/2016 17:15,2,0.150,ALERT,212.83,300.57,59.970,1454969703,"201051344000417","219011344069620",29.78,-5.50,0,299.37,302.98,4.6,2.5,0.000,317288.1,317288.1,21060,0,0,0,L,1122011218,0,121.78,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969731,121060.00
02/08/2016 17:15,2,0.020,ALERT,212.83,301.47,59.959,1454969703,"274151322000083","219011344069620",30.32,-4.00,0,299.37,304.18,0.0,0.0,0.000,592090.4,592090.4,10102,0,0,0,L,1151911521,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1454969733,121061.00
02/08/2016 17:15,2,0.018,ALERT,213.29,301.77,59.959,1454969703,"274151322000076","219011344069620",31.37,-4.00,0,299.07,306.28,0.0,0.0,0.000,629232.9,629232.9,10152,0,0,0,L,1151911521,0,122.23,122.91,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1454969735,121062.00
02/08/2016 17:15,2,0.064,ALERT,212.83,302.07,59.965,1454969703,"201051344000868","219011344069620",29.86,-7.00,0,300.87,305.38,2.0,0.0,0.000,309500.5,309500.5,16162,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969737,121063.00
02/08/2016 17:15,2,0.012,ALERT,212.83,302.68,59.965,1454969703,"274151322000095","219011344069620",30.06,-5.50,0,300.27,304.48,0.0,0.0,0.000,622248.1,622248.1,9992,0,0,0,L,1151911521,0,122.46,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969738,121064.00
02/08/2016 17:15,2,0.000,ALERT,212.61,301.47,59.970,1454969703,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.58,0.0,0.0,0.000,307885.2,307885.2,16428,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969740,121065.00
02/08/2016 17:15,2,0.078,ALERT,212.61,299.97,59.965,1454969703,"201051344001025","219011344069620",30.85,-6.50,0,299.07,307.48,2.5,0.5,0.000,320995.2,320995.2,20955,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969742,121066.00
02/08/2016 17:15,2,0.109,ALERT,212.61,301.47,59.970,1454969703,"201051344000458","219011344069620",30.73,-5.00,0,300.27,306.58,3.4,1.4,0.000,318173.1,318173.1,16390,0,0,0,L,1122011218,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969744,121067.00
02/08/2016 17:15,2,0.066,ALERT,213.51,301.47,59.970,1454969703,"201051344000853","219011344069620",31.91,-6.50,0,299.97,315.30,2.2,0.2,0.000,316344.1,316344.1,16120,0,0,0,L,1122011218,0,122.23,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969746,121068.00
02/08/2016 17:15,2,0.086,ALERT,213.29,301.17,59.996,1454969703,"201051344000685","219011344069620",30.67,-5.50,0,299.67,308.09,2.7,0.7,0.000,323365.3,323365.3,20842,0,0,0,L,1122011218,0,122.68,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969747,121069.00
02/08/2016 17:15,2,0.062,ALERT,212.83,300.27,59.965,1454969703,"201051344000917","219011344069620",31.09,-4.00,0,298.17,309.89,2.0,0.0,0.000,320991.1,320991.1,20814,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1454969749,121070.00
02/08/2016 17:15,2,0.055,ALERT,213.06,301.47,59.975,1454969703,"201051344001145","219011344069620",31.91,-5.50,0,299.97,308.99,1.8,0.0,0.000,325086.1,325086.1,20763,0,0,0,L,1122011218,0,122.01,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1454969751,121071.00
02/08/2016 17:15,2,0.098,ALERT,212.83,300.27,59.975,1454969703,"201051344000651","219011344069620",30.10,-7.00,0,299.07,302.68,3.0,1.0,0.000,317346.7,317346.7,20989,0,0,0,L,1122011218,0,122.46,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969753,121072.00
02/08/2016 17:15,2,0.057,ACTIVE_NO_POWER,212.38,301.17,59.965,1454969703,"274151322000088","219011344069620",22.54,-3.00,0,299.07,302.98,1.3,0.0,0.000,574482.3,574482.3,9874,0,0,0,L,1151911521,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454969754,121073.00
02/08/2016 17:15,2,0.000,ALERT,213.51,300.27,59.970,1454969703,"274151322000068","219011344069620",0.00,-4.00,0,299.37,408.18,0.0,0.0,0.000,480813.6,480813.6,10562,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969755,121074.00
02/08/2016 17:15,2,0.051,ALERT,212.38,300.87,59.965,1454969703,"201051344001135","219011344069620",30.97,-6.00,0,299.97,306.28,1.6,0.0,0.000,314076.2,314076.2,20978,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969757,121075.00
02/08/2016 17:15,2,0.092,ALERT,212.38,301.77,59.975,1454969703,"201051344000594","219011344069620",30.24,-6.50,0,299.97,304.18,2.8,0.8,0.000,320134.9,320134.9,16391,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969759,121076.00
02/08/2016 17:15,2,0.064,ALERT,212.61,300.27,59.970,1454969703,"201051344001203","219011344069620",30.38,-6.50,0,299.37,304.78,2.0,0.0,0.000,320359.2,320359.2,20957,0,0,0,L,1122011218,0,122.23,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969761,121077.00
02/08/2016 17:15,2,0.061,ACTIVE_NO_POWER,212.83,301.47,59.970,1454969703,"274151322000054","219011344069620",21.29,-2.50,0,299.37,303.58,1.3,0.0,0.000,586916.1,586916.1,9896,0,0,0,L,1151911521,0,122.23,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454969762,121078.00
02/08/2016 17:15,2,0.000,ALERT,213.06,300.87,59.975,1454969703,"201051344000867","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,308970.4,308970.4,16386,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969763,121079.00
02/08/2016 17:15,2,0.146,ALERT,212.83,301.17,59.970,1454969703,"201051344001093","219011344069620",31.53,-4.00,0,299.37,307.18,4.7,2.6,0.000,319325.6,319325.6,20871,0,0,0,L,1122011218,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1454969765,121080.00
02/08/2016 17:15,2,0.055,ALERT,212.61,301.47,59.975,1454969703,"201051344000900","219011344069620",11.95,-6.50,0,299.67,308.39,0.7,0.0,0.000,324209.9,324209.9,16002,0,0,0,L,1122011218,0,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1454969767,121081.00
02/08/2016 17:15,2,0.102,ALERT,213.06,300.87,59.965,1454969703,"201051344000648","219011344069620",31.21,-8.00,0,299.37,308.09,3.3,1.2,0.000,317245.7,317245.7,16151,0,0,0,L,1122011218,0,121.55,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969769,121082.00
02/08/2016 17:15,2,0.156,ACTIVE,212.83,302.37,59.970,1454969703,"201051344000569","219011344069620",16.18,-6.00,0,300.87,305.38,2.6,0.6,0.000,325057.7,325057.7,16009,0,0,0,L,1122011218,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454969770,121083.00
02/08/2016 17:15,2,0.057,ALERT,212.83,301.47,59.970,1454969703,"201051344000983","219011344069620",31.11,-6.50,0,300.27,307.18,1.8,0.0,0.000,318076.9,318076.9,16296,0,0,0,L,1122011218,0,121.78,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969772,121084.00
02/08/2016 17:15,2,0.049,ALERT,212.83,301.47,60.018,1454969703,"201051344001158","219011344069620",29.36,-7.00,0,299.37,303.58,1.5,0.0,0.000,313717.0,313717.0,16411,0,0,0,L,1122011218,0,121.78,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454969774,121085.00
02/08/2016 17:15,2,0.107,ALERT,213.29,302.07,59.970,1454969703,"201051344000576","219011344069620",30.61,-6.50,0,300.27,306.58,3.4,1.4,0.000,318686.1,318686.1,16031,0,0,0,L,1122011218,0,122.01,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1454969775,121086.00
02/08/2016 17:15,2,0.066,ACTIVE_NO_POWER,212.61,300.87,59.975,1454969703,"274151322000087","219011344069620",17.02,-2.00,0,298.17,302.68,1.2,0.0,0.000,562104.3,562104.3,9922,0,0,0,L,1151911521,0,122.01,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454969776,121087.00
02/08/2016 17:30,2,0.062,ALERT,213.51,302.07,59.965,1454970603,"201051344000645","219011344069620",30.22,-6.00,0,299.37,307.78,2.0,0.0,0.000,318071.3,318071.3,16115,0,0,0,L,1122011218,0,122.23,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970605,121088.00
02/08/2016 17:30,2,0.020,ALERT,212.83,300.57,59.949,1454970603,"274151322000085","219011344069620",30.79,-3.00,0,299.07,303.28,0.0,0.0,0.000,589755.1,589755.1,9917,0,0,0,L,1151911521,0,122.46,122.46,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1454970607,121089.00
02/08/2016 17:30,2,0.000,ALERT,213.96,301.77,60.023,1454970603,"201051344000633","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,309735.7,309735.7,16418,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454970609,121090.00
02/08/2016 17:30,2,0.000,ALERT,213.29,302.07,59.954,1454970603,"201051344000469","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,310521.7,310521.7,16434,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454970610,121091.00
02/08/2016 17:30,2,0.000,ALERT,213.06,301.17,59.933,1454970603,"201051344000646","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,315937.5,315937.5,20983,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970612,121092.00
02/08/2016 17:30,2,0.045,ALERT,212.61,301.77,59.959,1454970603,"274151322000052","219011344069620",29.50,-5.00,0,299.07,303.88,0.0,0.0,0.000,597789.0,597789.0,10113,0,0,0,L,1151911521,0,121.78,122.68,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970614,121093.00
02/08/2016 17:30,2,0.000,ALERT,213.29,301.77,59.965,1454970603,"201051344000585","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,320814.1,320814.1,20975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970616,121094.00
02/08/2016 17:30,2,0.066,ALERT,213.06,301.77,59.970,1454970603,"201051344001230","219011344069620",28.65,-6.00,0,299.67,303.28,2.0,0.0,0.000,319914.7,319914.7,20837,0,0,0,L,1122011218,0,122.46,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970618,121095.00
02/08/2016 17:30,2,0.000,ALERT,213.74,302.37,59.965,1454970603,"201051344000582","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,313457.9,313457.9,20953,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970619,121096.00
02/08/2016 17:30,2,0.000,ALERT,212.83,301.17,59.981,1454970603,"201051344000955","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,323887.1,323887.1,20941,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970621,121097.00
02/08/2016 17:30,2,0.000,ALERT,212.83,299.97,59.975,1454970603,"274151322000094","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,480673.7,480673.7,10404,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454970623,121098.00
02/08/2016 17:30,2,0.000,ALERT,213.29,302.68,59.965,1454970603,"201051344000579","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,324554.0,324554.0,16373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1454970625,121099.00
02/08/2016 17:30,2,0.000,ALERT,213.06,301.77,60.002,1454970603,"201051344000890","219011344069620",0.00,-5.50,0,299.67,303.88,0.0,0.0,0.000,321378.5,321378.5,20905,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970626,121100.00
02/08/2016 17:30,2,0.000,ALERT,213.29,301.47,59.991,1454970603,"201051344000438","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,323503.1,323503.1,20962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970628,121101.00
02/08/2016 17:30,2,0.000,ALERT,213.51,300.87,60.012,1454970603,"201051344000417","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,317288.4,317288.4,21062,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1454970630,121102.00
02/08/2016 17:30,2,0.000,ALERT,213.06,301.47,59.970,1454970603,"274151322000083","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,592090.4,592090.4,10104,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970632,121103.00
02/08/2016 17:30,2,0.000,ALERT,213.51,301.77,59.949,1454970603,"274151322000076","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,629232.9,629232.9,10154,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970634,121104.00
02/08/2016 17:30,2,0.000,ALERT,213.29,302.68,59.975,1454970603,"201051344000868","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,309500.5,309500.5,16164,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1454970636,121105.00
02/08/2016 17:30,2,0.000,ALERT,212.83,302.07,59.975,1454970603,"274151322000095","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,622248.1,622248.1,9994,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1454970638,121106.00
02/08/2016 17:30,2,0.000,ALERT,212.83,301.47,60.002,1454970603,"201051344000988","219011344069620",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,307885.2,307885.2,16430,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454970639,121107.00
02/08/2016 17:30,2,0.000,ALERT,213.06,300.57,59.981,1454970603,"201051344001025","219011344069620",0.00,-6.50,0,298.47,303.58,0.0,0.0,0.000,320995.2,320995.2,20957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970642,121108.00
02/08/2016 17:30,2,0.000,ALERT,213.06,302.07,59.981,1454970603,"201051344000458","219011344069620",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,318173.3,318173.3,16392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1454970643,121109.00
02/08/2016 17:30,2,0.076,ALERT,213.74,301.47,59.991,1454970603,"201051344000853","219011344069620",24.83,-7.00,0,299.67,307.78,1.8,0.0,0.000,316344.1,316344.1,16122,0,0,0,L,1122011218,0,122.23,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970645,121110.00
02/08/2016 17:30,2,0.000,ALERT,213.51,301.17,59.981,1454970603,"201051344000685","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,323365.4,323365.4,20844,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970647,121111.00
02/08/2016 17:30,2,0.061,ALERT,213.29,300.87,59.975,1454970603,"201051344000917","219011344069620",21.15,-5.00,0,297.57,302.37,1.5,0.0,0.000,320991.1,320991.1,20816,0,0,0,L,1122011218,0,122.01,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970649,121112.00
02/08/2016 17:30,2,0.057,ALERT,213.51,301.77,59.986,1454970603,"201051344001145","219011344069620",30.24,-6.50,0,299.07,307.48,1.8,0.0,0.000,325086.1,325086.1,20765,0,0,0,L,1122011218,0,122.23,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970650,121113.00
02/08/2016 17:30,2,0.000,ALERT,213.29,300.87,59.981,1454970603,"201051344000651","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,317346.9,317346.9,20991,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1454970652,121114.00
02/08/2016 17:30,2,0.039,ACTIVE_NO_POWER,212.61,301.17,59.970,1454970603,"274151322000088","219011344069620",13.72,-3.00,0,298.77,303.28,0.6,0.0,0.000,574482.3,574482.3,9875,0,0,0,L,1151911521,0,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1454970653,121115.00
02/08/2016 17:30,2,0.000,ALERT,213.51,300.27,59.975,1454970603,"274151322000068","219011344069620",0.00,-5.00,0,298.47,397.05,0.0,0.0,0.000,480813.6,480813.6,10564,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1454970655,121116.00
02/08/2016 17:30,2,0.000,ALERT,212.83,301.47,59.981,1454970603,"201051344001135","219011344069620",0.00,-6.00,0,299.07,303.58,0.0,0.0,0.000,314076.2,314076.2,20980,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970657,121117.00
02/08/2016 17:30,2,0.000,ALERT,212.83,302.07,59.965,1454970603,"201051344000594","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,320134.9,320134.9,16393,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1454970658,121118.00
02/08/2016 17:30,2,0.000,ALERT,213.06,300.87,59.986,1454970603,"201051344001203","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,320359.2,320359.2,20959,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970660,121119.00
02/08/2016 17:30,2,0.016,ALERT,212.61,300.87,59.981,1454970603,"274151322000054","219011344069620",31.11,-3.00,0,299.37,303.58,0.0,0.0,0.000,586916.1,586916.1,9897,0,0,0,L,1151911521,0,122.23,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1454970662,121120.00
02/08/2016 17:30,2,0.000,ALERT,213.29,301.17,59.986,1454970603,"201051344000867","219011344069620",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,308970.4,308970.4,16388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454970664,121121.00
02/08/2016 17:30,2,0.146,ALERT,213.29,301.47,59.991,1454970603,"201051344001093","219011344069620",29.42,-5.00,0,299.07,302.68,4.4,2.3,0.000,319326.2,319326.2,20873,0,0,0,L,1122011218,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970666,121122.00
02/08/2016 17:30,2,0.000,ALERT,213.06,301.77,59.981,1454970603,"201051344000900","219011344069620",29.76,-7.00,0,299.07,306.88,0.0,0.0,0.000,324209.9,324209.9,16004,0,0,0,L,1122011218,0,122.01,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970668,121123.00
02/08/2016 17:30,2,0.000,ALERT,213.29,301.17,59.986,1454970603,"201051344000648","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,317245.9,317245.9,16153,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970670,121124.00
02/08/2016 17:30,2,0.094,ALERT,213.29,302.68,59.938,1454970603,"201051344000569","219011344069620",30.77,-6.50,0,300.87,307.78,2.9,0.9,0.000,325058.0,325058.0,16010,0,0,0,L,1122011218,0,121.55,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970672,121125.00
02/08/2016 17:30,2,0.000,ALERT,213.06,302.07,59.986,1454970603,"201051344000983","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,318076.9,318076.9,16298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970673,121126.00
02/08/2016 17:30,2,0.000,ALERT,213.29,301.77,60.034,1454970603,"201051344001158","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,313717.0,313717.0,16413,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1454970675,121127.00
02/08/2016 17:30,2,0.105,ALERT,213.74,302.37,59.986,1454970603,"201051344000576","219011344069620",29.00,-7.00,0,299.67,303.58,3.1,1.1,0.000,318686.4,318686.4,16033,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970677,121128.00
02/08/2016 17:30,2,0.029,ALERT,213.06,300.27,59.965,1454970603,"274151322000087","219011344069620",29.82,-2.50,0,297.87,302.68,0.0,0.0,0.000,562104.3,562104.3,9923,0,0,0,L,1151911521,0,122.46,122.68,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454970679,121129.00
02/08/2016 17:45,2,0.000,ALERT,213.06,300.87,59.965,1454971503,"201051344000645","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,318071.3,318071.3,16117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1454971505,121130.00
02/08/2016 17:45,2,0.000,ALERT,212.61,300.27,59.949,1454971503,"274151322000085","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,589755.1,589755.1,9919,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454971507,121131.00
02/08/2016 17:45,2,0.000,ALERT,213.29,300.87,59.949,1454971503,"201051344000633","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,309735.7,309735.7,16420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971509,121132.00
02/08/2016 17:45,2,0.000,ALERT,212.61,300.87,59.970,1454971503,"201051344000469","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,310521.7,310521.7,16436,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971510,121133.00
02/08/2016 17:45,2,0.000,ALERT,212.61,301.17,59.949,1454971503,"201051344000646","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,315937.5,315937.5,20985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971512,121134.00
02/08/2016 17:45,2,0.000,ALERT,212.16,299.67,59.907,1454971503,"274151322000052","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,597789.0,597789.0,10115,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1454971514,121135.00
02/08/2016 17:45,2,0.000,ALERT,213.06,301.47,59.944,1454971503,"201051344000585","219011344069620",0.00,-6.00,0,298.77,302.98,0.0,0.0,0.000,320814.1,320814.1,20977,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454971516,121136.00
02/08/2016 17:45,2,0.000,ALERT,213.06,301.77,59.954,1454971503,"201051344001230","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,319914.7,319914.7,20839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1454971517,121137.00
02/08/2016 17:45,2,0.000,ALERT,213.29,302.07,59.975,1454971503,"201051344000582","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,313457.9,313457.9,20955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971519,121138.00
02/08/2016 17:45,2,0.000,ALERT,212.61,301.17,60.002,1454971503,"201051344000955","219011344069620",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,323887.1,323887.1,20943,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971521,121139.00
02/08/2016 17:45,2,0.000,ALERT,212.38,299.67,59.949,1454971503,"274151322000094","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,480673.7,480673.7,10406,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971523,121140.00
02/08/2016 17:45,2,0.000,ALERT,212.83,301.77,59.912,1454971503,"201051344000579","219011344069620",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,324554.0,324554.0,16375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971525,121141.00
02/08/2016 17:45,2,0.000,ALERT,212.61,301.47,59.922,1454971503,"201051344000890","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,321378.5,321378.5,20907,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971526,121142.00
02/08/2016 17:45,2,0.000,ALERT,212.83,300.57,59.965,1454971503,"201051344000438","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,323503.1,323503.1,20964,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971528,121143.00
02/08/2016 17:45,2,0.000,ALERT,213.06,300.27,59.970,1454971503,"201051344000417","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,317288.4,317288.4,21064,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454971530,121144.00
02/08/2016 17:45,2,0.000,ALERT,212.61,300.57,59.959,1454971503,"274151322000083","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,592090.4,592090.4,10106,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971532,121145.00
02/08/2016 17:45,2,0.000,ALERT,212.83,299.97,59.959,1454971503,"274151322000076","219011344069620",0.00,-6.00,0,297.26,302.98,0.0,0.0,0.000,629232.9,629232.9,10156,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971534,121146.00
02/08/2016 17:45,2,0.000,ALERT,212.83,301.77,59.959,1454971503,"201051344000868","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,309500.5,309500.5,16166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971536,121147.00
02/08/2016 17:45,2,0.000,ALERT,212.61,301.77,59.959,1454971503,"274151322000095","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,622248.1,622248.1,9996,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971538,121148.00
02/08/2016 17:45,2,0.000,ALERT,212.61,301.17,59.991,1454971503,"201051344000988","219011344069620",0.00,-6.50,0,295.76,302.98,0.0,0.0,0.000,307885.2,307885.2,16432,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971539,121149.00
02/08/2016 17:45,2,0.000,ALERT,212.61,300.27,59.975,1454971503,"201051344001025","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,320995.2,320995.2,20959,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454971541,121150.00
02/08/2016 17:45,2,0.000,ALERT,212.83,301.47,59.965,1454971503,"201051344000458","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,318173.3,318173.3,16394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454971543,121151.00
02/08/2016 17:45,2,0.000,ALERT,213.29,301.17,59.965,1454971503,"201051344000853","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,316344.1,316344.1,16124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1454971545,121152.00
02/08/2016 17:45,2,0.000,ALERT,213.06,300.87,59.965,1454971503,"201051344000685","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,323365.4,323365.4,20846,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971547,121153.00
02/08/2016 17:45,2,0.000,ALERT,213.06,300.27,59.965,1454971503,"201051344000917","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,320991.1,320991.1,20818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1454971549,121154.00
02/08/2016 17:45,2,0.000,ALERT,213.06,301.17,59.970,1454971503,"201051344001145","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,325086.1,325086.1,20767,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1454971550,121155.00
02/08/2016 17:45,2,0.000,ALERT,213.06,300.27,59.986,1454971503,"201051344000651","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,317346.9,317346.9,20993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971552,121156.00
02/08/2016 17:45,2,0.010,ALERT,212.16,299.67,59.965,1454971503,"274151322000088","219011344069620",27.63,-4.00,0,297.26,302.37,0.0,0.0,0.000,574482.3,574482.3,9876,0,0,0,L,1151911521,0,122.46,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454971554,121157.00
02/08/2016 17:45,2,0.000,ALERT,213.29,299.37,59.965,1454971503,"274151322000068","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,480813.6,480813.6,10566,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971556,121158.00
02/08/2016 17:45,2,0.000,ALERT,212.38,300.87,59.917,1454971503,"201051344001135","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,314076.2,314076.2,20982,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971558,121159.00
02/08/2016 17:45,2,0.000,ALERT,212.38,301.17,59.954,1454971503,"201051344000594","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,320134.9,320134.9,16395,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971559,121160.00
02/08/2016 17:45,2,0.000,ALERT,212.83,300.57,59.965,1454971503,"201051344001203","219011344069620",0.00,-7.00,0,298.77,304.48,0.0,0.0,0.000,320359.2,320359.2,20961,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971561,121161.00
02/08/2016 17:45,2,0.000,ALERT,212.16,300.87,59.954,1454971503,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.98,0.0,0.0,0.000,586916.1,586916.1,9899,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454971563,121162.00
02/08/2016 17:45,2,0.000,ALERT,213.06,300.57,59.959,1454971503,"201051344000867","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,308970.4,308970.4,16390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454971565,121163.00
02/08/2016 17:45,2,0.000,ALERT,212.83,300.87,59.928,1454971503,"201051344001093","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,319326.4,319326.4,20875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1454971567,121164.00
02/08/2016 17:45,2,0.000,ALERT,212.61,301.17,59.991,1454971503,"201051344000900","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,324209.9,324209.9,16006,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1454971568,121165.00
02/08/2016 17:45,2,0.000,ALERT,212.83,300.27,59.965,1454971503,"201051344000648","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,317245.9,317245.9,16155,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971570,121166.00
02/08/2016 17:45,2,0.000,ALERT,212.83,301.47,59.965,1454971503,"201051344000569","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,325058.1,325058.1,16012,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1454971572,121167.00
02/08/2016 17:45,2,0.000,ALERT,212.61,301.17,59.959,1454971503,"201051344000983","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,318076.9,318076.9,16300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971574,121168.00
02/08/2016 17:45,2,0.000,ALERT,212.83,300.87,59.959,1454971503,"201051344001158","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,313717.0,313717.0,16415,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454971576,121169.00
02/08/2016 17:45,2,0.000,ALERT,213.06,301.47,59.965,1454971503,"201051344000576","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,318686.5,318686.5,16035,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1454971577,121170.00
02/08/2016 17:45,2,0.000,ALERT,212.38,299.67,59.938,1454971503,"274151322000087","219011344069620",0.00,-3.00,0,296.36,302.07,0.0,0.0,0.000,562104.3,562104.3,9925,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1454971579,121171.00
02/08/2016 18:00,2,0.000,ALERT,213.29,300.87,60.002,1454972403,"201051344000645","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,318071.3,318071.3,16119,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972405,121172.00
02/08/2016 18:00,2,0.000,ALERT,212.16,299.07,59.996,1454972403,"274151322000085","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,589755.1,589755.1,9921,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972407,121173.00
02/08/2016 18:00,2,0.000,ALERT,213.51,301.17,60.002,1454972403,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,309735.7,309735.7,16422,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972408,121174.00
02/08/2016 18:00,2,0.000,ALERT,212.83,300.87,59.996,1454972403,"201051344000469","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,310521.7,310521.7,16438,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972410,121175.00
02/08/2016 18:00,2,0.000,ALERT,212.38,300.87,59.996,1454972403,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,315937.5,315937.5,20987,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454972412,121176.00
02/08/2016 18:00,2,0.000,ALERT,211.93,299.07,60.023,1454972403,"274151322000052","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,597789.0,597789.0,10117,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972414,121177.00
02/08/2016 18:00,2,0.000,ALERT,212.61,300.87,60.028,1454972403,"201051344000585","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,320814.1,320814.1,20979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972416,121178.00
02/08/2016 18:00,2,0.000,ALERT,212.38,301.17,60.002,1454972403,"201051344001230","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,319914.7,319914.7,20841,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972417,121179.00
02/08/2016 18:00,2,0.000,ALERT,213.06,302.07,59.996,1454972403,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,313457.9,313457.9,20957,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972419,121180.00
02/08/2016 18:00,2,0.000,ALERT,212.16,301.17,59.986,1454972403,"201051344000955","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,323887.1,323887.1,20945,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972421,121181.00
