ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 18:00,2,0.000,ALERT,212.16,298.77,59.986,1454972403,"274151322000094","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,480673.7,480673.7,10408,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972423,121182.00
02/08/2016 18:00,2,0.000,ALERT,213.06,302.07,60.012,1454972403,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,324554.0,324554.0,16377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972425,121183.00
02/08/2016 18:00,2,0.000,ALERT,212.38,301.47,59.981,1454972403,"201051344000890","219011344069620",0.00,-6.00,0,299.07,303.88,0.0,0.0,0.000,321378.5,321378.5,20909,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972426,121184.00
02/08/2016 18:00,2,0.000,ALERT,212.61,300.57,59.986,1454972403,"201051344000438","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,323503.1,323503.1,20966,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454972428,121185.00
02/08/2016 18:00,2,0.000,ALERT,213.06,300.27,60.018,1454972403,"201051344000417","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,317288.4,317288.4,21066,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972430,121186.00
02/08/2016 18:00,2,0.000,ALERT,212.38,300.27,59.981,1454972403,"274151322000083","219011344069620",0.00,-6.00,0,298.17,302.37,0.0,0.0,0.000,592090.4,592090.4,10108,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972432,121187.00
02/08/2016 18:00,2,0.000,ALERT,212.83,299.37,59.981,1454972403,"274151322000076","219011344069620",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,629232.9,629232.9,10158,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972434,121188.00
02/08/2016 18:00,2,0.000,ALERT,213.06,302.07,59.986,1454972403,"201051344000868","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,309500.5,309500.5,16168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972436,121189.00
02/08/2016 18:00,2,0.000,ALERT,212.38,300.87,59.986,1454972403,"274151322000095","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,622248.1,622248.1,9998,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972438,121190.00
02/08/2016 18:00,2,0.000,ALERT,212.61,300.87,59.954,1454972403,"201051344000988","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,307885.2,307885.2,16434,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972439,121191.00
02/08/2016 18:00,2,0.000,ALERT,212.38,300.27,59.975,1454972403,"201051344001025","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,320995.2,320995.2,20961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972441,121192.00
02/08/2016 18:00,2,0.000,ALERT,212.83,301.47,59.991,1454972403,"201051344000458","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,318173.3,318173.3,16396,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972443,121193.00
02/08/2016 18:00,2,0.000,ALERT,213.51,301.17,59.986,1454972403,"201051344000853","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,316344.1,316344.1,16126,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972445,121194.00
02/08/2016 18:00,2,0.000,ALERT,213.06,300.87,59.928,1454972403,"201051344000685","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,323365.4,323365.4,20848,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972447,121195.00
02/08/2016 18:00,2,0.000,ALERT,213.06,300.57,60.007,1454972403,"201051344000917","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,320991.1,320991.1,20820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972448,121196.00
02/08/2016 18:00,2,0.000,ALERT,213.06,301.47,59.981,1454972403,"201051344001145","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,325086.1,325086.1,20769,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454972450,121197.00
02/08/2016 18:00,2,0.000,ALERT,212.83,300.57,60.012,1454972403,"201051344000651","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,317346.9,317346.9,20995,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972452,121198.00
02/08/2016 18:00,2,0.000,ALERT,211.93,299.37,59.981,1454972403,"274151322000088","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,574482.3,574482.3,9878,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1454972454,121199.00
02/08/2016 18:00,2,0.000,ALERT,213.06,298.77,59.975,1454972403,"274151322000068","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,480813.6,480813.6,10568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972456,121200.00
02/08/2016 18:00,2,0.000,ALERT,212.38,301.17,59.975,1454972403,"201051344001135","219011344069620",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,314076.2,314076.2,20984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972457,121201.00
02/08/2016 18:00,2,0.000,ALERT,212.61,301.77,60.018,1454972403,"201051344000594","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,320134.9,320134.9,16397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972459,121202.00
02/08/2016 18:00,2,0.000,ALERT,212.61,300.57,59.975,1454972403,"201051344001203","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,320359.2,320359.2,20963,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972461,121203.00
02/08/2016 18:00,2,0.000,ALERT,211.93,299.97,60.002,1454972403,"274151322000054","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,586916.1,586916.1,9901,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972463,121204.00
02/08/2016 18:00,2,0.000,ALERT,213.29,300.87,59.986,1454972403,"201051344000867","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,308970.4,308970.4,16392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972465,121205.00
02/08/2016 18:00,2,0.000,ALERT,212.61,300.87,59.981,1454972403,"201051344001093","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,319326.4,319326.4,20877,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454972466,121206.00
02/08/2016 18:00,2,0.000,ALERT,212.83,301.17,59.975,1454972403,"201051344000900","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,324209.9,324209.9,16008,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972468,121207.00
02/08/2016 18:00,2,0.000,ALERT,213.06,300.57,59.975,1454972403,"201051344000648","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,317245.9,317245.9,16157,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972470,121208.00
02/08/2016 18:00,2,0.000,ALERT,213.06,301.77,59.986,1454972403,"201051344000569","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,325058.1,325058.1,16014,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972472,121209.00
02/08/2016 18:00,2,0.000,ALERT,212.83,301.47,59.981,1454972403,"201051344000983","219011344069620",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,318076.9,318076.9,16302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972473,121210.00
02/08/2016 18:00,2,0.000,ALERT,213.29,301.77,59.986,1454972403,"201051344001158","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,313717.0,313717.0,16417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972475,121211.00
02/08/2016 18:00,2,0.000,ALERT,213.29,302.07,59.981,1454972403,"201051344000576","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,318686.5,318686.5,16037,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972477,121212.00
02/08/2016 18:00,2,0.000,ALERT,212.16,298.77,59.981,1454972403,"274151322000087","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,562104.3,562104.3,9927,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454972479,121213.00
02/08/2016 18:15,2,0.000,ALERT,212.83,300.27,59.965,1454973303,"201051344000645","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,318071.3,318071.3,16121,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973305,121214.00
02/08/2016 18:15,2,0.000,ALERT,211.93,298.77,59.970,1454973303,"274151322000085","219011344069620",0.00,-5.00,0,297.26,314.10,0.0,0.0,0.000,589755.1,589755.1,9923,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973307,121215.00
02/08/2016 18:15,2,0.000,ALERT,213.06,300.27,60.002,1454973303,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,309735.7,309735.7,16424,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973309,121216.00
02/08/2016 18:15,2,0.000,ALERT,212.61,300.57,59.965,1454973303,"201051344000469","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,310521.7,310521.7,16440,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973311,121217.00
02/08/2016 18:15,2,0.000,ALERT,211.93,299.07,59.965,1454973303,"201051344000646","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,315937.5,315937.5,20989,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973313,121218.00
02/08/2016 18:15,2,0.000,ALERT,211.70,299.37,59.938,1454973303,"274151322000052","219011344069620",0.00,-6.50,0,296.96,314.40,0.0,0.0,0.000,597789.0,597789.0,10119,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973314,121219.00
02/08/2016 18:15,2,0.000,ALERT,212.38,299.97,59.970,1454973303,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,320814.1,320814.1,20981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973316,121220.00
02/08/2016 18:15,2,0.000,ALERT,212.16,299.67,59.959,1454973303,"201051344001230","219011344069620",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,319914.7,319914.7,20843,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973318,121221.00
02/08/2016 18:15,2,0.000,ALERT,212.38,300.27,59.965,1454973303,"201051344000582","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,313457.9,313457.9,20959,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973320,121222.00
02/08/2016 18:15,2,0.000,ALERT,211.70,299.37,59.970,1454973303,"201051344000955","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,323887.1,323887.1,20947,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973321,121223.00
02/08/2016 18:15,2,0.000,ALERT,211.93,298.47,59.928,1454973303,"274151322000094","219011344069620",0.00,-7.00,0,296.66,314.10,0.0,0.0,0.000,480673.7,480673.7,10410,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973323,121224.00
02/08/2016 18:15,2,0.000,ALERT,212.16,300.57,59.965,1454973303,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,324554.0,324554.0,16379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973325,121225.00
02/08/2016 18:15,2,0.000,ALERT,212.16,299.97,59.965,1454973303,"201051344000890","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,321378.5,321378.5,20911,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973327,121226.00
02/08/2016 18:15,2,0.000,ALERT,212.16,299.37,59.959,1454973303,"201051344000438","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,323503.1,323503.1,20968,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973329,121227.00
02/08/2016 18:15,2,0.000,ALERT,212.38,298.77,59.965,1454973303,"201051344000417","219011344069620",0.00,-6.50,0,297.57,302.07,0.0,0.0,0.000,317288.4,317288.4,21068,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973331,121228.00
02/08/2016 18:15,2,0.000,ALERT,211.93,299.37,59.954,1454973303,"274151322000083","219011344069620",0.00,-6.00,0,297.57,315.90,0.0,0.0,0.000,592090.4,592090.4,10110,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973332,121229.00
02/08/2016 18:15,2,0.000,ALERT,212.38,299.07,59.959,1454973303,"274151322000076","219011344069620",0.00,-6.50,0,297.26,313.80,0.0,0.0,0.000,629232.9,629232.9,10160,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973334,121230.00
02/08/2016 18:15,2,0.000,ALERT,212.16,300.87,59.970,1454973303,"201051344000868","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,309500.5,309500.5,16170,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973336,121231.00
02/08/2016 18:15,2,0.000,ALERT,211.93,299.97,59.970,1454973303,"274151322000095","219011344069620",0.00,-7.00,0,298.17,316.20,0.0,0.0,0.000,622248.1,622248.1,10000,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973338,121232.00
02/08/2016 18:15,2,0.000,ALERT,211.93,299.97,59.922,1454973303,"201051344000988","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,307885.2,307885.2,16436,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973340,121233.00
02/08/2016 18:15,2,0.000,ALERT,211.70,298.47,59.928,1454973303,"201051344001025","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,320995.2,320995.2,20963,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973342,121234.00
02/08/2016 18:15,2,0.000,ALERT,211.93,300.27,59.970,1454973303,"201051344000458","219011344069620",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,318173.3,318173.3,16398,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973343,121235.00
02/08/2016 18:15,2,0.000,ALERT,212.83,299.97,59.959,1454973303,"201051344000853","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,316344.1,316344.1,16128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973345,121236.00
02/08/2016 18:15,2,0.000,ALERT,212.38,299.37,60.007,1454973303,"201051344000685","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,323365.4,323365.4,20850,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973347,121237.00
02/08/2016 18:15,2,0.000,ALERT,212.16,298.77,59.959,1454973303,"201051344000917","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,320991.1,320991.1,20822,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973349,121238.00
02/08/2016 18:15,2,0.000,ALERT,212.38,299.67,59.938,1454973303,"201051344001145","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,325086.1,325086.1,20771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973351,121239.00
02/08/2016 18:15,2,0.000,ALERT,211.93,298.47,59.986,1454973303,"201051344000651","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,317346.9,317346.9,20997,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973353,121240.00
02/08/2016 18:15,2,0.000,ALERT,211.48,298.47,59.975,1454973303,"274151322000088","219011344069620",0.00,-5.00,0,296.66,313.80,0.0,0.0,0.000,574482.3,574482.3,9880,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973354,121241.00
02/08/2016 18:15,2,0.000,ALERT,212.38,298.17,59.965,1454973303,"274151322000068","219011344069620",0.00,-5.50,0,296.36,313.50,0.0,0.0,0.000,480813.6,480813.6,10570,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973356,121242.00
02/08/2016 18:15,2,0.000,ALERT,211.48,299.07,59.954,1454973303,"201051344001135","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,314076.2,314076.2,20986,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973358,121243.00
02/08/2016 18:15,2,0.000,ALERT,211.70,300.27,59.975,1454973303,"201051344000594","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,320134.9,320134.9,16399,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973360,121244.00
02/08/2016 18:15,2,0.000,ALERT,211.93,298.77,59.933,1454973303,"201051344001203","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,320359.2,320359.2,20965,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973362,121245.00
02/08/2016 18:15,2,0.000,ALERT,211.48,299.37,59.954,1454973303,"274151322000054","219011344069620",0.00,-5.50,0,296.96,315.00,0.0,0.0,0.000,586916.1,586916.1,9903,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973363,121246.00
02/08/2016 18:15,2,0.000,ALERT,212.38,299.37,59.975,1454973303,"201051344000867","219011344069620",0.00,-6.50,0,297.87,303.28,0.0,0.0,0.000,308970.4,308970.4,16394,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973365,121247.00
02/08/2016 18:15,2,0.000,ALERT,211.93,299.07,59.975,1454973303,"201051344001093","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,319326.4,319326.4,20879,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973367,121248.00
02/08/2016 18:15,2,0.000,ALERT,211.70,299.37,59.954,1454973303,"201051344000900","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,324209.9,324209.9,16010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973369,121249.00
02/08/2016 18:15,2,0.000,ALERT,212.16,299.07,59.975,1454973303,"201051344000648","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,317245.9,317245.9,16159,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454973371,121250.00
02/08/2016 18:15,2,0.000,ALERT,212.16,300.57,59.975,1454973303,"201051344000569","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,325058.1,325058.1,16016,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973372,121251.00
02/08/2016 18:15,2,0.000,ALERT,211.93,299.97,59.970,1454973303,"201051344000983","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,318076.9,318076.9,16304,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973374,121252.00
02/08/2016 18:15,2,0.000,ALERT,212.16,299.67,59.975,1454973303,"201051344001158","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,313717.0,313717.0,16419,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973376,121253.00
02/08/2016 18:15,2,0.000,ALERT,212.61,300.57,59.970,1454973303,"201051344000576","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,318686.5,318686.5,16039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973378,121254.00
02/08/2016 18:15,2,0.000,ALERT,211.70,297.87,59.959,1454973303,"274151322000087","219011344069620",0.00,-3.50,0,296.06,314.40,0.0,0.0,0.000,562104.3,562104.3,9929,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454973380,121255.00
02/08/2016 18:30,2,0.000,ALERT,211.25,297.87,59.959,1454974203,"201051344000645","219011344069620",0.00,-6.50,0,296.66,302.98,0.0,0.0,0.000,318071.3,318071.3,16123,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974205,121256.00
02/08/2016 18:30,2,0.000,ALERT,210.80,297.26,59.959,1454974203,"274151322000085","219011344069620",0.00,-5.00,0,296.36,302.68,0.0,0.0,0.000,589755.1,589755.1,9925,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974207,121257.00
02/08/2016 18:30,2,0.000,ALERT,211.48,297.87,59.928,1454974203,"201051344000633","219011344069620",0.00,-8.00,0,295.46,302.98,0.0,0.0,0.000,309735.7,309735.7,16426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974209,121258.00
02/08/2016 18:30,2,0.000,ALERT,210.80,297.87,59.954,1454974203,"201051344000469","219011344069620",0.00,-8.00,0,296.06,302.68,0.0,0.0,0.000,310521.7,310521.7,16442,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974211,121259.00
02/08/2016 18:30,2,0.000,ALERT,211.48,299.07,59.933,1454974203,"201051344000646","219011344069620",0.00,-7.00,0,295.76,302.37,0.0,0.0,0.000,315937.5,315937.5,20991,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974212,121260.00
02/08/2016 18:30,2,0.000,ALERT,211.25,298.47,59.975,1454974203,"274151322000052","219011344069620",0.00,-6.50,0,296.06,303.28,0.0,0.0,0.000,597789.0,597789.0,10121,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974214,121261.00
02/08/2016 18:30,2,0.000,ALERT,211.70,299.37,59.944,1454974203,"201051344000585","219011344069620",0.00,-6.50,0,295.76,302.37,0.0,0.0,0.000,320814.1,320814.1,20983,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974216,121262.00
02/08/2016 18:30,2,0.000,ALERT,211.70,299.37,59.981,1454974203,"201051344001230","219011344069620",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,319914.7,319914.7,20845,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974218,121263.00
02/08/2016 18:30,2,0.000,ALERT,212.16,300.27,59.975,1454974203,"201051344000582","219011344069620",0.00,-8.00,0,296.96,303.58,0.0,0.0,0.000,313457.9,313457.9,20961,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974219,121264.00
02/08/2016 18:30,2,0.000,ALERT,211.25,299.37,59.965,1454974203,"201051344000955","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,323887.1,323887.1,20949,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974221,121265.00
02/08/2016 18:30,2,0.000,ALERT,211.48,298.47,59.944,1454974203,"274151322000094","219011344069620",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,480673.7,480673.7,10412,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974223,121266.00
02/08/2016 18:30,2,0.000,ALERT,212.16,300.87,59.965,1454974203,"201051344000579","219011344069620",0.00,-6.50,0,297.26,303.28,0.0,0.0,0.000,324554.0,324554.0,16381,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974225,121267.00
02/08/2016 18:30,2,0.000,ALERT,211.48,299.37,59.970,1454974203,"201051344000890","219011344069620",0.00,-6.00,0,296.36,303.88,0.0,0.0,0.000,321378.5,321378.5,20913,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974227,121268.00
02/08/2016 18:30,2,0.000,ALERT,211.93,299.37,59.965,1454974203,"201051344000438","219011344069620",0.00,-7.00,0,296.06,303.28,0.0,0.0,0.000,323503.1,323503.1,20970,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974229,121269.00
02/08/2016 18:30,2,0.000,ALERT,211.93,298.77,59.975,1454974203,"201051344000417","219011344069620",0.00,-6.50,0,295.76,302.37,0.0,0.0,0.000,317288.4,317288.4,21070,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974230,121270.00
02/08/2016 18:30,2,0.000,ALERT,211.70,299.37,59.970,1454974203,"274151322000083","219011344069620",0.00,-6.50,0,296.66,303.58,0.0,0.0,0.000,592090.4,592090.4,10112,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974232,121271.00
02/08/2016 18:30,2,0.000,ALERT,211.93,298.17,59.959,1454974203,"274151322000076","219011344069620",0.00,-6.50,0,296.36,302.98,0.0,0.0,0.000,629232.9,629232.9,10162,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974234,121272.00
02/08/2016 18:30,2,0.000,ALERT,212.16,300.87,59.965,1454974203,"201051344000868","219011344069620",0.00,-7.00,0,297.57,303.88,0.0,0.0,0.000,309500.5,309500.5,16172,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974236,121273.00
02/08/2016 18:30,2,0.000,ALERT,211.70,299.67,59.965,1454974203,"274151322000095","219011344069620",0.00,-7.00,0,297.26,303.88,0.0,0.0,0.000,622248.1,622248.1,10002,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974238,121274.00
02/08/2016 18:30,2,0.000,ALERT,211.93,300.27,59.970,1454974203,"201051344000988","219011344069620",0.00,-7.00,0,294.26,302.68,0.0,0.0,0.000,307885.2,307885.2,16438,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974240,121275.00
02/08/2016 18:30,2,0.000,ALERT,211.48,298.47,59.970,1454974203,"201051344001025","219011344069620",0.00,-8.00,0,295.16,303.28,0.0,0.0,0.000,320995.2,320995.2,20965,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974242,121276.00
02/08/2016 18:30,2,0.000,ALERT,212.16,300.27,59.970,1454974203,"201051344000458","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,318173.3,318173.3,16400,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974244,121277.00
02/08/2016 18:30,2,0.000,ALERT,212.61,300.27,59.970,1454974203,"201051344000853","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,316344.1,316344.1,16130,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974246,121278.00
02/08/2016 18:30,2,0.000,ALERT,211.93,299.07,59.970,1454974203,"201051344000685","219011344069620",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,323365.4,323365.4,20852,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974247,121279.00
02/08/2016 18:30,2,0.000,ALERT,211.70,298.47,59.959,1454974203,"201051344000917","219011344069620",0.00,-5.50,0,294.86,301.77,0.0,0.0,0.000,320991.1,320991.1,20824,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974249,121280.00
02/08/2016 18:30,2,0.000,ALERT,211.93,299.37,59.970,1454974203,"201051344001145","219011344069620",0.00,-7.00,0,296.36,303.88,0.0,0.0,0.000,325086.1,325086.1,20773,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974251,121281.00
02/08/2016 18:30,2,0.000,ALERT,211.70,298.47,59.991,1454974203,"201051344000651","219011344069620",0.00,-8.50,0,295.46,302.37,0.0,0.0,0.000,317346.9,317346.9,20999,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974253,121282.00
02/08/2016 18:30,2,0.000,ALERT,211.03,298.17,59.970,1454974203,"274151322000088","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,574482.3,574482.3,9882,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974255,121283.00
02/08/2016 18:30,2,0.000,ALERT,212.16,297.87,59.954,1454974203,"274151322000068","219011344069620",0.00,-6.00,0,295.76,302.07,0.0,0.0,0.000,480813.6,480813.6,10572,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974256,121284.00
02/08/2016 18:30,2,0.000,ALERT,211.48,299.37,59.922,1454974203,"201051344001135","219011344069620",0.00,-7.00,0,296.06,303.28,0.0,0.0,0.000,314076.2,314076.2,20988,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974258,121285.00
02/08/2016 18:30,2,0.000,ALERT,211.93,301.17,59.975,1454974203,"201051344000594","219011344069620",0.00,-7.00,0,296.66,303.58,0.0,0.0,0.000,320134.9,320134.9,16401,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974260,121286.00
02/08/2016 18:30,2,0.000,ALERT,211.93,299.07,59.970,1454974203,"201051344001203","219011344069620",0.00,-7.00,0,295.76,304.18,0.0,0.0,0.000,320359.2,320359.2,20967,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974262,121287.00
02/08/2016 18:30,2,0.000,ALERT,211.25,298.77,59.959,1454974203,"274151322000054","219011344069620",0.00,-5.50,0,296.36,303.28,0.0,0.0,0.000,586916.1,586916.1,9905,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974264,121288.00
02/08/2016 18:30,2,0.000,ALERT,212.61,299.67,59.970,1454974203,"201051344000867","219011344069620",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,308970.4,308970.4,16396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974265,121289.00
02/08/2016 18:30,2,0.000,ALERT,211.70,299.37,59.959,1454974203,"201051344001093","219011344069620",0.00,-5.50,0,296.06,302.37,0.0,0.0,0.000,319326.4,319326.4,20881,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974267,121290.00
02/08/2016 18:30,2,0.000,ALERT,212.16,300.27,59.996,1454974203,"201051344000900","219011344069620",0.00,-8.00,0,296.36,302.98,0.0,0.0,0.000,324209.9,324209.9,16012,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974269,121291.00
02/08/2016 18:30,2,0.000,ALERT,212.38,299.67,59.965,1454974203,"201051344000648","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,317245.9,317245.9,16161,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974271,121292.00
02/08/2016 18:30,2,0.000,ALERT,212.38,301.17,59.959,1454974203,"201051344000569","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,325058.1,325058.1,16018,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974273,121293.00
02/08/2016 18:30,2,0.000,ALERT,212.16,300.57,60.002,1454974203,"201051344000983","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,318076.9,318076.9,16306,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454974274,121294.00
02/08/2016 18:30,2,0.000,ALERT,212.38,300.27,59.959,1454974203,"201051344001158","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,313717.0,313717.0,16421,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974276,121295.00
02/08/2016 18:30,2,0.000,ALERT,212.83,301.17,59.954,1454974203,"201051344000576","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,318686.5,318686.5,16041,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974278,121296.00
02/08/2016 18:30,2,0.000,ALERT,211.48,297.87,59.922,1454974203,"274151322000087","219011344069620",0.00,-3.50,0,295.16,302.37,0.0,0.0,0.000,562104.3,562104.3,9931,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454974280,121297.00
02/08/2016 18:45,2,0.000,ALERT,213.29,301.17,59.981,1454975103,"201051344000645","219011344069620",0.00,-6.50,0,296.06,302.68,0.0,0.0,0.000,318071.3,318071.3,16125,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975105,121298.00
02/08/2016 18:45,2,0.000,ALERT,211.70,298.17,59.975,1454975103,"274151322000085","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,589755.1,589755.1,9927,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975107,121299.00
02/08/2016 18:45,2,0.000,ALERT,213.06,300.87,59.938,1454975103,"201051344000633","219011344069620",0.00,-7.00,0,294.26,302.07,0.0,0.0,0.000,309735.7,309735.7,16428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975109,121300.00
02/08/2016 18:45,2,0.000,ALERT,212.83,301.17,59.981,1454975103,"201051344000469","219011344069620",0.00,-8.00,0,295.16,302.37,0.0,0.0,0.000,310521.7,310521.7,16444,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975110,121301.00
02/08/2016 18:45,2,0.000,ALERT,211.93,299.67,59.975,1454975103,"201051344000646","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,315937.5,315937.5,20993,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975112,121302.00
02/08/2016 18:45,2,0.000,ALERT,211.48,299.37,59.975,1454975103,"274151322000052","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,597789.0,597789.0,10123,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975114,121303.00
02/08/2016 18:45,2,0.000,ALERT,212.16,300.27,60.034,1454975103,"201051344000585","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,320814.1,320814.1,20985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975116,121304.00
02/08/2016 18:45,2,0.000,ALERT,211.93,300.27,59.975,1454975103,"201051344001230","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,319914.7,319914.7,20847,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975117,121305.00
02/08/2016 18:45,2,0.000,ALERT,212.61,300.57,59.986,1454975103,"201051344000582","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,313457.9,313457.9,20963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975119,121306.00
02/08/2016 18:45,2,0.000,ALERT,211.48,299.67,60.002,1454975103,"201051344000955","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,323887.1,323887.1,20951,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975121,121307.00
02/08/2016 18:45,2,0.000,ALERT,211.70,298.17,59.991,1454975103,"274151322000094","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,480673.7,480673.7,10414,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975123,121308.00
02/08/2016 18:45,2,0.000,ALERT,212.83,302.07,59.991,1454975103,"201051344000579","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,324554.0,324554.0,16383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975125,121309.00
02/08/2016 18:45,2,0.000,ALERT,211.93,299.97,60.012,1454975103,"201051344000890","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,321378.5,321378.5,20915,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975127,121310.00
02/08/2016 18:45,2,0.000,ALERT,212.16,299.67,59.991,1454975103,"201051344000438","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,323503.1,323503.1,20972,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975129,121311.00
02/08/2016 18:45,2,0.000,ALERT,212.38,299.37,60.007,1454975103,"201051344000417","219011344069620",0.00,-7.00,0,296.96,300.27,0.0,0.0,0.000,317288.4,317288.4,21072,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975130,121312.00
02/08/2016 18:45,2,0.000,ALERT,211.93,299.37,59.996,1454975103,"274151322000083","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,592090.4,592090.4,10114,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975132,121313.00
02/08/2016 18:45,2,0.000,ALERT,212.38,299.67,60.007,1454975103,"274151322000076","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,629232.9,629232.9,10164,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975134,121314.00
02/08/2016 18:45,2,0.000,ALERT,212.83,302.07,59.996,1454975103,"201051344000868","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,309500.5,309500.5,16174,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975136,121315.00
02/08/2016 18:45,2,0.000,ALERT,211.70,299.97,60.002,1454975103,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,622248.1,622248.1,10004,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975138,121316.00
02/08/2016 18:45,2,0.000,ALERT,212.38,301.47,60.007,1454975103,"201051344000988","219011344069620",0.00,-7.00,0,295.76,302.98,0.0,0.0,0.000,307885.2,307885.2,16440,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975140,121317.00
02/08/2016 18:45,2,0.000,ALERT,211.70,298.77,60.012,1454975103,"201051344001025","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,320995.2,320995.2,20967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975141,121318.00
02/08/2016 18:45,2,0.000,ALERT,212.61,301.77,60.007,1454975103,"201051344000458","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,318173.3,318173.3,16402,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975143,121319.00
02/08/2016 18:45,2,0.000,ALERT,213.29,301.47,60.018,1454975103,"201051344000853","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,316344.1,316344.1,16132,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975145,121320.00
02/08/2016 18:45,2,0.000,ALERT,212.38,299.67,60.002,1454975103,"201051344000685","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,323365.4,323365.4,20854,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975147,121321.00
02/08/2016 18:45,2,0.000,ALERT,212.16,299.37,59.996,1454975103,"201051344000917","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,320991.1,320991.1,20826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975149,121322.00
02/08/2016 18:45,2,0.000,ALERT,212.38,300.27,60.002,1454975103,"201051344001145","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,325086.1,325086.1,20775,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975150,121323.00
02/08/2016 18:45,2,0.000,ALERT,212.16,299.07,60.012,1454975103,"201051344000651","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,317346.9,317346.9,21001,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975152,121324.00
02/08/2016 18:45,2,0.000,ALERT,211.48,298.17,60.007,1454975103,"274151322000088","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,574482.3,574482.3,9884,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975154,121325.00
02/08/2016 18:45,2,0.000,ALERT,212.61,298.17,60.007,1454975103,"274151322000068","219011344069620",0.00,-6.00,0,295.76,299.37,0.0,0.0,0.000,480813.6,480813.6,10574,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975156,121326.00
