ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 18:45,2,0.000,ALERT,211.48,299.37,60.023,1454975103,"201051344001135","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,314076.2,314076.2,20990,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975157,121327.00
02/08/2016 18:45,2,0.000,ALERT,212.38,301.47,60.039,1454975103,"201051344000594","219011344069620",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,320134.9,320134.9,16403,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975159,121328.00
02/08/2016 18:45,2,0.000,ALERT,211.93,299.07,60.007,1454975103,"201051344001203","219011344069620",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,320359.2,320359.2,20969,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975161,121329.00
02/08/2016 18:45,2,0.000,ALERT,211.48,299.07,59.986,1454975103,"274151322000054","219011344069620",0.00,-5.50,0,296.36,300.57,0.0,0.0,0.000,586916.1,586916.1,9907,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975163,121330.00
02/08/2016 18:45,2,0.000,ALERT,212.83,300.27,60.002,1454975103,"201051344000867","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,308970.4,308970.4,16398,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975165,121331.00
02/08/2016 18:45,2,0.000,ALERT,211.93,299.67,60.002,1454975103,"201051344001093","219011344069620",0.00,-6.00,0,297.26,300.87,0.0,0.0,0.000,319326.4,319326.4,20883,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975167,121332.00
02/08/2016 18:45,2,0.000,ALERT,212.38,300.87,59.996,1454975103,"201051344000900","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,324209.9,324209.9,16014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975168,121333.00
02/08/2016 18:45,2,0.000,ALERT,212.83,300.27,59.996,1454975103,"201051344000648","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,317245.9,317245.9,16163,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975170,121334.00
02/08/2016 18:45,2,0.000,ALERT,212.83,301.47,59.996,1454975103,"201051344000569","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,325058.1,325058.1,16020,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975172,121335.00
02/08/2016 18:45,2,0.000,ALERT,212.38,300.87,59.991,1454975103,"201051344000983","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,318076.9,318076.9,16308,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975174,121336.00
02/08/2016 18:45,2,0.000,ALERT,212.83,300.87,59.996,1454975103,"201051344001158","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,313717.0,313717.0,16423,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975176,121337.00
02/08/2016 18:45,2,0.000,ALERT,213.06,301.17,59.981,1454975103,"201051344000576","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,318686.5,318686.5,16043,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454975177,121338.00
02/08/2016 18:45,2,0.000,ALERT,211.70,297.87,59.986,1454975103,"274151322000087","219011344069620",0.00,-4.00,0,294.86,299.37,0.0,0.0,0.000,562104.3,562104.3,9933,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454975179,121339.00
02/08/2016 19:00,2,0.000,ALERT,213.51,301.77,59.996,1454976003,"201051344000645","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,318071.3,318071.3,16127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976005,121340.00
02/08/2016 19:00,2,0.000,ALERT,212.16,299.37,59.986,1454976003,"274151322000085","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,589755.1,589755.1,9929,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976006,121341.00
02/08/2016 19:00,2,0.000,ALERT,213.74,301.47,60.002,1454976003,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,309735.7,309735.7,16430,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976008,121342.00
02/08/2016 19:00,2,0.000,ALERT,213.29,301.77,60.002,1454976003,"201051344000469","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,310521.7,310521.7,16446,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976010,121343.00
02/08/2016 19:00,2,0.000,ALERT,211.70,299.97,59.986,1454976003,"201051344000646","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,315937.5,315937.5,20995,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976012,121344.00
02/08/2016 19:00,2,0.000,ALERT,211.70,299.97,59.991,1454976003,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,597789.0,597789.0,10125,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976014,121345.00
02/08/2016 19:00,2,0.000,ALERT,211.93,299.67,60.002,1454976003,"201051344000585","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,320814.1,320814.1,20987,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976016,121346.00
02/08/2016 19:00,2,0.000,ALERT,211.93,299.97,60.002,1454976003,"201051344001230","219011344069620",0.00,-7.00,0,298.17,301.47,0.0,0.0,0.000,319914.7,319914.7,20849,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976017,121347.00
02/08/2016 19:00,2,0.000,ALERT,212.38,300.57,59.970,1454976003,"201051344000582","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,313457.9,313457.9,20965,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976019,121348.00
02/08/2016 19:00,2,0.000,ALERT,211.70,299.97,59.996,1454976003,"201051344000955","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,323887.1,323887.1,20953,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976021,121349.00
02/08/2016 19:00,2,0.000,ALERT,211.93,298.47,60.002,1454976003,"274151322000094","219011344069620",0.00,-8.00,0,296.96,300.57,0.0,0.0,0.000,480673.7,480673.7,10416,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976023,121350.00
02/08/2016 19:00,2,0.000,ALERT,212.83,301.47,59.996,1454976003,"201051344000579","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,324554.0,324554.0,16385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976025,121351.00
02/08/2016 19:00,2,0.000,ALERT,211.93,300.27,60.007,1454976003,"201051344000890","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,321378.5,321378.5,20917,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976026,121352.00
02/08/2016 19:00,2,0.000,ALERT,211.93,299.37,59.996,1454976003,"201051344000438","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,323503.1,323503.1,20974,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976028,121353.00
02/08/2016 19:00,2,0.000,ALERT,212.16,299.07,60.002,1454976003,"201051344000417","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,317288.4,317288.4,21074,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976030,121354.00
02/08/2016 19:00,2,0.000,ALERT,212.16,299.97,59.996,1454976003,"274151322000083","219011344069620",0.00,-6.50,0,297.87,304.18,0.0,0.0,0.000,592090.4,592090.4,10116,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976032,121355.00
02/08/2016 19:00,2,0.000,ALERT,212.61,299.07,59.975,1454976003,"274151322000076","219011344069620",0.00,-7.00,0,297.26,303.28,0.0,0.0,0.000,629232.9,629232.9,10166,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976034,121356.00
02/08/2016 19:00,2,0.000,ALERT,213.06,302.07,59.996,1454976003,"201051344000868","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,309500.5,309500.5,16176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976036,121357.00
02/08/2016 19:00,2,0.000,ALERT,212.16,300.27,59.986,1454976003,"274151322000095","219011344069620",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,622248.1,622248.1,10006,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976037,121358.00
02/08/2016 19:00,2,0.000,ALERT,212.61,300.27,59.981,1454976003,"201051344000988","219011344069620",0.00,-7.00,0,296.36,303.28,0.0,0.0,0.000,307885.2,307885.2,16442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976039,121359.00
02/08/2016 19:00,2,0.000,ALERT,211.70,299.07,59.991,1454976003,"201051344001025","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,320995.2,320995.2,20969,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976041,121360.00
02/08/2016 19:00,2,0.000,ALERT,212.61,300.57,60.034,1454976003,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,318173.3,318173.3,16404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976043,121361.00
02/08/2016 19:00,2,0.000,ALERT,213.29,300.57,59.986,1454976003,"201051344000853","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,316344.1,316344.1,16134,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976045,121362.00
02/08/2016 19:00,2,0.000,ALERT,212.38,299.67,59.991,1454976003,"201051344000685","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,323365.4,323365.4,20856,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976046,121363.00
02/08/2016 19:00,2,0.000,ALERT,212.16,299.07,59.949,1454976003,"201051344000917","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,320991.1,320991.1,20828,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976048,121364.00
02/08/2016 19:00,2,0.000,ALERT,212.16,299.97,59.986,1454976003,"201051344001145","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,325086.1,325086.1,20777,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976050,121365.00
02/08/2016 19:00,2,0.000,ALERT,212.16,299.37,59.975,1454976003,"201051344000651","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,317346.9,317346.9,21003,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976052,121366.00
02/08/2016 19:00,2,0.000,ALERT,211.70,298.77,59.981,1454976003,"274151322000088","219011344069620",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,574482.3,574482.3,9886,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976053,121367.00
02/08/2016 19:00,2,0.000,ALERT,212.83,298.77,59.949,1454976003,"274151322000068","219011344069620",0.00,-6.00,0,296.66,302.68,0.0,0.0,0.000,480813.6,480813.6,10576,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976055,121368.00
02/08/2016 19:00,2,0.000,ALERT,211.70,299.97,59.986,1454976003,"201051344001135","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,314076.2,314076.2,20992,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976057,121369.00
02/08/2016 19:00,2,0.000,ALERT,212.61,301.77,59.954,1454976003,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,320134.9,320134.9,16405,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976059,121370.00
02/08/2016 19:00,2,0.000,ALERT,211.93,299.37,59.959,1454976003,"201051344001203","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,320359.2,320359.2,20971,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976061,121371.00
02/08/2016 19:00,2,0.000,ALERT,211.93,299.07,59.981,1454976003,"274151322000054","219011344069620",0.00,-6.00,0,297.26,303.88,0.0,0.0,0.000,586916.1,586916.1,9909,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976062,121372.00
02/08/2016 19:00,2,0.000,ALERT,213.06,300.87,59.981,1454976003,"201051344000867","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,308970.4,308970.4,16400,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976064,121373.00
02/08/2016 19:00,2,0.000,ALERT,211.70,299.37,59.938,1454976003,"201051344001093","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,319326.4,319326.4,20885,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976066,121374.00
02/08/2016 19:00,2,0.000,ALERT,212.83,301.47,59.970,1454976003,"201051344000900","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,324209.9,324209.9,16016,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976068,121375.00
02/08/2016 19:00,2,0.000,ALERT,213.06,300.87,59.970,1454976003,"201051344000648","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,317245.9,317245.9,16165,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976070,121376.00
02/08/2016 19:00,2,0.000,ALERT,213.06,302.07,59.959,1454976003,"201051344000569","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,325058.1,325058.1,16022,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976072,121377.00
02/08/2016 19:00,2,0.000,ALERT,212.83,301.47,59.965,1454976003,"201051344000983","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,318076.9,318076.9,16310,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976073,121378.00
02/08/2016 19:00,2,0.000,ALERT,213.06,301.47,59.959,1454976003,"201051344001158","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,313717.0,313717.0,16425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976075,121379.00
02/08/2016 19:00,2,0.000,ALERT,213.51,302.07,59.970,1454976003,"201051344000576","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,318686.5,318686.5,16045,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976077,121380.00
02/08/2016 19:00,2,0.000,ALERT,211.93,297.87,59.944,1454976003,"274151322000087","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,562104.3,562104.3,9935,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976079,121381.00
02/08/2016 19:15,2,0.000,ALERT,213.74,302.07,60.034,1454976903,"201051344000645","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,318071.3,318071.3,16129,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976905,121382.00
02/08/2016 19:15,2,0.000,ALERT,212.16,298.47,60.012,1454976903,"274151322000085","219011344069620",0.00,-6.00,0,296.66,304.18,0.0,0.0,0.000,589755.1,589755.1,9931,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976907,121383.00
02/08/2016 19:15,2,0.000,ALERT,213.96,301.77,59.996,1454976903,"201051344000633","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,309735.7,309735.7,16432,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976909,121384.00
02/08/2016 19:15,2,0.000,ALERT,213.51,302.07,59.996,1454976903,"201051344000469","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,310521.7,310521.7,16448,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976911,121385.00
02/08/2016 19:15,2,0.000,ALERT,212.16,299.97,59.996,1454976903,"201051344000646","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,315937.5,315937.5,20997,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976913,121386.00
02/08/2016 19:15,2,0.000,ALERT,211.93,299.67,59.986,1454976903,"274151322000052","219011344069620",0.00,-7.00,0,296.66,304.78,0.0,0.0,0.000,597789.0,597789.0,10127,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976914,121387.00
02/08/2016 19:15,2,0.000,ALERT,212.83,300.57,59.996,1454976903,"201051344000585","219011344069620",0.00,-6.50,0,297.26,302.37,0.0,0.0,0.000,320814.1,320814.1,20989,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976916,121388.00
02/08/2016 19:15,2,0.000,ALERT,212.61,300.87,60.002,1454976903,"201051344001230","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,319914.7,319914.7,20851,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976918,121389.00
02/08/2016 19:15,2,0.000,ALERT,213.06,301.47,60.039,1454976903,"201051344000582","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,313457.9,313457.9,20967,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976920,121390.00
02/08/2016 19:15,2,0.000,ALERT,212.16,300.57,59.981,1454976903,"201051344000955","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,323887.1,323887.1,20955,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976921,121391.00
02/08/2016 19:15,2,0.000,ALERT,212.16,298.17,59.991,1454976903,"274151322000094","219011344069620",0.00,-8.00,0,296.36,303.58,0.0,0.0,0.000,480673.7,480673.7,10418,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976923,121392.00
02/08/2016 19:15,2,0.000,ALERT,213.29,302.37,59.996,1454976903,"201051344000579","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,324554.0,324554.0,16387,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976925,121393.00
02/08/2016 19:15,2,0.000,ALERT,212.61,300.87,60.034,1454976903,"201051344000890","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,321378.5,321378.5,20919,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976927,121394.00
02/08/2016 19:15,2,0.000,ALERT,212.61,300.27,59.991,1454976903,"201051344000438","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,323503.1,323503.1,20976,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976929,121395.00
02/08/2016 19:15,2,0.000,ALERT,212.83,299.97,59.996,1454976903,"201051344000417","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,317288.4,317288.4,21076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976931,121396.00
02/08/2016 19:15,2,0.000,ALERT,212.38,298.77,60.012,1454976903,"274151322000083","219011344069620",0.00,-6.50,0,297.26,305.08,0.0,0.0,0.000,592090.4,592090.4,10118,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976932,121397.00
02/08/2016 19:15,2,0.000,ALERT,212.83,299.07,59.949,1454976903,"274151322000076","219011344069620",0.00,-7.00,0,296.96,304.48,0.0,0.0,0.000,629232.9,629232.9,10168,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976934,121398.00
02/08/2016 19:15,2,0.000,ALERT,213.29,302.68,59.986,1454976903,"201051344000868","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,309500.5,309500.5,16178,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976936,121399.00
02/08/2016 19:15,2,0.000,ALERT,211.93,299.67,59.981,1454976903,"274151322000095","219011344069620",0.00,-8.00,0,298.17,305.38,0.0,0.0,0.000,622248.1,622248.1,10008,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976938,121400.00
02/08/2016 19:15,2,0.000,ALERT,213.06,301.77,59.981,1454976903,"201051344000988","219011344069620",0.00,-6.50,0,296.06,303.58,0.0,0.0,0.000,307885.2,307885.2,16444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976940,121401.00
02/08/2016 19:15,2,0.000,ALERT,212.38,299.67,59.975,1454976903,"201051344001025","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,320995.2,320995.2,20971,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976942,121402.00
02/08/2016 19:15,2,0.000,ALERT,213.51,302.07,59.981,1454976903,"201051344000458","219011344069620",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,318173.3,318173.3,16406,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976944,121403.00
02/08/2016 19:15,2,0.000,ALERT,213.74,301.77,59.975,1454976903,"201051344000853","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,316344.1,316344.1,16136,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976945,121404.00
02/08/2016 19:15,2,0.000,ALERT,212.83,300.27,59.938,1454976903,"201051344000685","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,323365.4,323365.4,20858,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976947,121405.00
02/08/2016 19:15,2,0.000,ALERT,212.61,299.67,59.975,1454976903,"201051344000917","219011344069620",0.00,-6.00,0,296.36,301.77,0.0,0.0,0.000,320991.1,320991.1,20830,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976949,121406.00
02/08/2016 19:15,2,0.000,ALERT,212.61,300.27,59.975,1454976903,"201051344001145","219011344069620",0.00,-7.00,0,297.87,303.28,0.0,0.0,0.000,325086.1,325086.1,20779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976951,121407.00
02/08/2016 19:15,2,0.000,ALERT,212.61,299.37,59.928,1454976903,"201051344000651","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,317346.9,317346.9,21005,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454976953,121408.00
02/08/2016 19:15,2,0.000,ALERT,211.48,298.17,59.965,1454976903,"274151322000088","219011344069620",0.00,-5.50,0,296.36,303.88,0.0,0.0,0.000,574482.3,574482.3,9888,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976955,121409.00
02/08/2016 19:15,2,0.000,ALERT,212.83,297.87,59.959,1454976903,"274151322000068","219011344069620",0.00,-6.00,0,296.36,303.58,0.0,0.0,0.000,480813.6,480813.6,10578,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976956,121410.00
02/08/2016 19:15,2,0.000,ALERT,212.16,300.27,59.970,1454976903,"201051344001135","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,314076.2,314076.2,20994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976958,121411.00
02/08/2016 19:15,2,0.000,ALERT,212.83,302.37,59.991,1454976903,"201051344000594","219011344069620",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,320134.9,320134.9,16407,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976960,121412.00
02/08/2016 19:15,2,0.000,ALERT,212.38,299.67,59.954,1454976903,"201051344001203","219011344069620",0.00,-8.00,0,297.57,303.88,0.0,0.0,0.000,320359.2,320359.2,20973,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976962,121413.00
02/08/2016 19:15,2,0.000,ALERT,211.70,298.77,59.991,1454976903,"274151322000054","219011344069620",0.00,-6.00,0,296.96,304.78,0.0,0.0,0.000,586916.1,586916.1,9911,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976963,121414.00
02/08/2016 19:15,2,0.000,ALERT,213.51,301.17,59.959,1454976903,"201051344000867","219011344069620",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,308970.4,308970.4,16402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976965,121415.00
02/08/2016 19:15,2,0.000,ALERT,212.38,299.67,59.933,1454976903,"201051344001093","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,319326.4,319326.4,20887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976967,121416.00
02/08/2016 19:15,2,0.000,ALERT,213.06,301.77,59.959,1454976903,"201051344000900","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,324209.9,324209.9,16018,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976969,121417.00
02/08/2016 19:15,2,0.000,ALERT,213.51,301.17,59.954,1454976903,"201051344000648","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,317245.9,317245.9,16167,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976971,121418.00
02/08/2016 19:15,2,0.000,ALERT,213.29,302.37,59.954,1454976903,"201051344000569","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,325058.1,325058.1,16024,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976972,121419.00
02/08/2016 19:15,2,0.000,ALERT,213.29,302.07,59.949,1454976903,"201051344000983","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,318076.9,318076.9,16312,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976974,121420.00
02/08/2016 19:15,2,0.000,ALERT,213.29,301.77,59.959,1454976903,"201051344001158","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,313717.0,313717.0,16427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976976,121421.00
02/08/2016 19:15,2,0.000,ALERT,213.74,302.37,60.007,1454976903,"201051344000576","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,318686.5,318686.5,16047,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976978,121422.00
02/08/2016 19:15,2,0.000,ALERT,212.16,298.17,59.959,1454976903,"274151322000087","219011344069620",0.00,-4.00,0,295.76,303.58,0.0,0.0,0.000,562104.3,562104.3,9937,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454976980,121423.00
02/08/2016 19:30,2,0.000,ALERT,213.74,302.07,59.965,1454977803,"201051344000645","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,318071.3,318071.3,16131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977805,121424.00
02/08/2016 19:30,2,0.000,ALERT,212.16,298.77,59.944,1454977803,"274151322000085","219011344069620",0.00,-6.00,0,296.96,300.57,0.0,0.0,0.000,589755.1,589755.1,9933,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977807,121425.00
02/08/2016 19:30,2,0.000,ALERT,214.19,302.68,59.959,1454977803,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,309735.7,309735.7,16434,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977809,121426.00
02/08/2016 19:30,2,0.000,ALERT,213.51,302.37,59.917,1454977803,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,310521.7,310521.7,16450,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977811,121427.00
02/08/2016 19:30,2,0.000,ALERT,212.38,300.57,59.959,1454977803,"201051344000646","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,315937.5,315937.5,20999,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977812,121428.00
02/08/2016 19:30,2,0.000,ALERT,211.93,299.97,59.965,1454977803,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,597789.0,597789.0,10129,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977814,121429.00
02/08/2016 19:30,2,0.000,ALERT,212.61,300.57,59.959,1454977803,"201051344000585","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,320814.1,320814.1,20991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977816,121430.00
02/08/2016 19:30,2,0.000,ALERT,212.61,300.87,59.949,1454977803,"201051344001230","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,319914.7,319914.7,20853,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977818,121431.00
02/08/2016 19:30,2,0.000,ALERT,213.06,301.47,59.959,1454977803,"201051344000582","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,313457.9,313457.9,20969,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977820,121432.00
02/08/2016 19:30,2,0.000,ALERT,212.16,300.27,59.944,1454977803,"201051344000955","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,323887.1,323887.1,20957,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977821,121433.00
02/08/2016 19:30,2,0.000,ALERT,212.16,298.47,59.959,1454977803,"274151322000094","219011344069620",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,480673.7,480673.7,10420,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977823,121434.00
02/08/2016 19:30,2,0.000,ALERT,213.29,302.07,60.002,1454977803,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,324554.0,324554.0,16389,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977825,121435.00
02/08/2016 19:30,2,0.000,ALERT,212.38,300.57,59.970,1454977803,"201051344000890","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,321378.5,321378.5,20921,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977827,121436.00
02/08/2016 19:30,2,0.000,ALERT,212.61,300.27,59.954,1454977803,"201051344000438","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,323503.1,323503.1,20978,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977829,121437.00
02/08/2016 19:30,2,0.000,ALERT,212.83,299.97,59.917,1454977803,"201051344000417","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,317288.4,317288.4,21078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977830,121438.00
02/08/2016 19:30,2,0.000,ALERT,212.16,299.37,59.944,1454977803,"274151322000083","219011344069620",0.00,-6.50,0,297.57,301.17,0.0,0.0,0.000,592090.4,592090.4,10120,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977832,121439.00
02/08/2016 19:30,2,0.000,ALERT,212.83,299.07,59.965,1454977803,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,629232.9,629232.9,10170,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977834,121440.00
02/08/2016 19:30,2,0.000,ALERT,213.29,302.68,59.959,1454977803,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,309500.5,309500.5,16180,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977836,121441.00
02/08/2016 19:30,2,0.000,ALERT,212.16,300.27,59.954,1454977803,"274151322000095","219011344069620",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,622248.1,622248.1,10010,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977838,121442.00
02/08/2016 19:30,2,0.000,ALERT,213.29,301.77,59.959,1454977803,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,307885.2,307885.2,16446,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977840,121443.00
02/08/2016 19:30,2,0.000,ALERT,212.16,299.37,59.959,1454977803,"201051344001025","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,320995.2,320995.2,20973,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977842,121444.00
02/08/2016 19:30,2,0.000,ALERT,213.51,302.07,59.959,1454977803,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,318173.3,318173.3,16408,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977843,121445.00
02/08/2016 19:30,2,0.000,ALERT,213.96,302.07,59.970,1454977803,"201051344000853","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,316344.1,316344.1,16138,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977845,121446.00
02/08/2016 19:30,2,0.000,ALERT,212.83,300.57,59.959,1454977803,"201051344000685","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,323365.4,323365.4,20860,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977847,121447.00
02/08/2016 19:30,2,0.000,ALERT,212.83,299.97,59.965,1454977803,"201051344000917","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,320991.1,320991.1,20832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977849,121448.00
02/08/2016 19:30,2,0.000,ALERT,212.83,300.87,59.970,1454977803,"201051344001145","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,325086.1,325086.1,20781,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977850,121449.00
02/08/2016 19:30,2,0.000,ALERT,212.61,299.97,59.959,1454977803,"201051344000651","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,317346.9,317346.9,21007,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977852,121450.00
02/08/2016 19:30,2,0.000,ALERT,211.93,298.77,59.965,1454977803,"274151322000088","219011344069620",0.00,-6.00,0,296.66,300.27,0.0,0.0,0.000,574482.3,574482.3,9890,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977854,121451.00
02/08/2016 19:30,2,0.000,ALERT,213.06,298.47,59.965,1454977803,"274151322000068","219011344069620",0.00,-6.00,0,296.36,299.67,0.0,0.0,0.000,480813.6,480813.6,10580,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977856,121452.00
02/08/2016 19:30,2,0.000,ALERT,212.16,300.27,59.917,1454977803,"201051344001135","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,314076.2,314076.2,20996,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977858,121453.00
02/08/2016 19:30,2,0.000,ALERT,213.29,302.68,59.975,1454977803,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,320134.9,320134.9,16409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977860,121454.00
02/08/2016 19:30,2,0.000,ALERT,212.83,300.27,60.012,1454977803,"201051344001203","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,320359.2,320359.2,20975,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977861,121455.00
02/08/2016 19:30,2,0.000,ALERT,212.16,299.97,59.975,1454977803,"274151322000054","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,586916.1,586916.1,9913,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977863,121456.00
02/08/2016 19:30,2,0.000,ALERT,213.96,301.77,59.986,1454977803,"201051344000867","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,308970.4,308970.4,16404,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977865,121457.00
02/08/2016 19:30,2,0.000,ALERT,212.61,300.87,59.981,1454977803,"201051344001093","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,319326.4,319326.4,20889,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977867,121458.00
02/08/2016 19:30,2,0.000,ALERT,213.51,302.37,59.981,1454977803,"201051344000900","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,324209.9,324209.9,16020,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977869,121459.00
02/08/2016 19:30,2,0.000,ALERT,213.96,301.77,59.981,1454977803,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,317245.9,317245.9,16169,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977870,121460.00
02/08/2016 19:30,2,0.000,ALERT,213.74,302.98,59.986,1454977803,"201051344000569","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,325058.1,325058.1,16026,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977872,121461.00
02/08/2016 19:30,2,0.000,ALERT,213.51,302.37,59.981,1454977803,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,318076.9,318076.9,16314,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977874,121462.00
02/08/2016 19:30,2,0.000,ALERT,213.74,302.37,59.981,1454977803,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,313717.0,313717.0,16429,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977876,121463.00
02/08/2016 19:30,2,0.000,ALERT,214.19,302.98,60.012,1454977803,"201051344000576","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,318686.5,318686.5,16049,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454977878,121464.00
02/08/2016 19:30,2,0.000,ALERT,212.38,298.47,59.965,1454977803,"274151322000087","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,562104.3,562104.3,9939,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454977879,121465.00
02/08/2016 19:45,2,0.000,ALERT,214.19,302.37,59.965,1454978703,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,318071.3,318071.3,16133,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978705,121466.00
02/08/2016 19:45,2,0.000,ALERT,212.61,299.37,59.965,1454978703,"274151322000085","219011344069620",0.00,-6.00,0,297.26,301.17,0.0,0.0,0.000,589755.1,589755.1,9935,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978706,121467.00
02/08/2016 19:45,2,0.000,ALERT,214.19,301.77,59.965,1454978703,"201051344000633","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,309735.7,309735.7,16436,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978708,121468.00
02/08/2016 19:45,2,0.000,ALERT,213.74,302.37,59.975,1454978703,"201051344000469","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,310521.7,310521.7,16452,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978710,121469.00
02/08/2016 19:45,2,0.000,ALERT,213.06,301.17,59.949,1454978703,"201051344000646","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,315937.5,315937.5,21001,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978712,121470.00
02/08/2016 19:45,2,0.000,ALERT,212.16,298.77,59.965,1454978703,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,597789.0,597789.0,10131,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978714,121471.00
