ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 19:45,2,0.000,ALERT,213.29,301.17,60.018,1454978703,"201051344000585","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,320814.1,320814.1,20993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978715,121472.00
02/08/2016 19:45,2,0.000,ALERT,213.06,301.47,59.981,1454978703,"201051344001230","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,319914.7,319914.7,20855,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978717,121473.00
02/08/2016 19:45,2,0.000,ALERT,213.51,302.07,59.975,1454978703,"201051344000582","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,313457.9,313457.9,20971,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978719,121474.00
02/08/2016 19:45,2,0.000,ALERT,212.61,301.17,59.981,1454978703,"201051344000955","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,323887.1,323887.1,20959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978721,121475.00
02/08/2016 19:45,2,0.000,ALERT,212.38,298.77,59.981,1454978703,"274151322000094","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,480673.7,480673.7,10422,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978723,121476.00
02/08/2016 19:45,2,0.000,ALERT,213.51,302.68,59.991,1454978703,"201051344000579","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,324554.0,324554.0,16391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978725,121477.00
02/08/2016 19:45,2,0.000,ALERT,212.83,301.47,59.991,1454978703,"201051344000890","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,321378.5,321378.5,20923,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978726,121478.00
02/08/2016 19:45,2,0.000,ALERT,213.06,300.87,59.986,1454978703,"201051344000438","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,323503.1,323503.1,20980,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978728,121479.00
02/08/2016 19:45,2,0.000,ALERT,213.51,301.17,59.996,1454978703,"201051344000417","219011344069620",0.00,-7.00,0,298.17,301.77,0.0,0.0,0.000,317288.4,317288.4,21080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978730,121480.00
02/08/2016 19:45,2,0.000,ALERT,212.61,299.67,59.991,1454978703,"274151322000083","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,592090.4,592090.4,10122,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978732,121481.00
02/08/2016 19:45,2,0.000,ALERT,213.06,299.67,60.028,1454978703,"274151322000076","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,629232.9,629232.9,10172,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978733,121482.00
02/08/2016 19:45,2,0.000,ALERT,213.74,303.28,59.996,1454978703,"201051344000868","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,309500.5,309500.5,16182,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978735,121483.00
02/08/2016 19:45,2,0.000,ALERT,212.38,300.57,59.996,1454978703,"274151322000095","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,622248.1,622248.1,10012,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978737,121484.00
02/08/2016 19:45,2,0.000,ALERT,213.29,302.07,60.028,1454978703,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,307885.2,307885.2,16448,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978739,121485.00
02/08/2016 19:45,2,0.000,ALERT,212.83,300.27,59.991,1454978703,"201051344001025","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,320995.2,320995.2,20975,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978741,121486.00
02/08/2016 19:45,2,0.000,ALERT,213.51,302.37,59.991,1454978703,"201051344000458","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,318173.3,318173.3,16410,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978743,121487.00
02/08/2016 19:45,2,0.000,ALERT,214.19,302.37,59.986,1454978703,"201051344000853","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,316344.1,316344.1,16140,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978744,121488.00
02/08/2016 19:45,2,0.000,ALERT,213.29,301.17,59.986,1454978703,"201051344000685","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,323365.4,323365.4,20862,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978746,121489.00
02/08/2016 19:45,2,0.000,ALERT,213.29,300.87,59.986,1454978703,"201051344000917","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,320991.1,320991.1,20834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978748,121490.00
02/08/2016 19:45,2,0.000,ALERT,213.29,301.47,59.986,1454978703,"201051344001145","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,325086.1,325086.1,20783,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978750,121491.00
02/08/2016 19:45,2,0.000,ALERT,213.06,300.57,59.981,1454978703,"201051344000651","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,317346.9,317346.9,21009,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978751,121492.00
02/08/2016 19:45,2,0.000,ALERT,211.93,299.07,59.986,1454978703,"274151322000088","219011344069620",0.00,-5.50,0,296.66,300.87,0.0,0.0,0.000,574482.3,574482.3,9892,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978753,121493.00
02/08/2016 19:45,2,0.000,ALERT,212.83,298.47,59.991,1454978703,"274151322000068","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,480813.6,480813.6,10582,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978755,121494.00
02/08/2016 19:45,2,0.000,ALERT,212.61,300.87,59.991,1454978703,"201051344001135","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,314076.2,314076.2,20998,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978757,121495.00
02/08/2016 19:45,2,0.000,ALERT,213.29,302.98,59.954,1454978703,"201051344000594","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,320134.9,320134.9,16411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978759,121496.00
02/08/2016 19:45,2,0.000,ALERT,213.06,300.87,59.996,1454978703,"201051344001203","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,320359.2,320359.2,20977,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978760,121497.00
02/08/2016 19:45,2,0.000,ALERT,212.38,299.37,59.959,1454978703,"274151322000054","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,586916.1,586916.1,9915,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978762,121498.00
02/08/2016 19:45,2,0.000,ALERT,213.96,302.07,60.034,1454978703,"201051344000867","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,308970.4,308970.4,16406,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454978764,121499.00
02/08/2016 19:45,2,0.000,ALERT,213.06,301.17,59.996,1454978703,"201051344001093","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,319326.4,319326.4,20891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978766,121500.00
02/08/2016 19:45,2,0.000,ALERT,213.51,302.37,59.954,1454978703,"201051344000900","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,324209.9,324209.9,16022,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978768,121501.00
02/08/2016 19:45,2,0.000,ALERT,213.96,301.77,59.949,1454978703,"201051344000648","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,317245.9,317245.9,16171,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978769,121502.00
02/08/2016 19:45,2,0.000,ALERT,213.74,302.98,60.023,1454978703,"201051344000569","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,325058.1,325058.1,16028,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978771,121503.00
02/08/2016 19:45,2,0.000,ALERT,213.74,302.37,59.991,1454978703,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.48,0.0,0.0,0.000,318076.9,318076.9,16316,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978773,121504.00
02/08/2016 19:45,2,0.000,ALERT,213.96,302.68,60.018,1454978703,"201051344001158","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,313717.0,313717.0,16431,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978775,121505.00
02/08/2016 19:45,2,0.000,ALERT,214.19,302.98,59.954,1454978703,"201051344000576","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,318686.5,318686.5,16051,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978776,121506.00
02/08/2016 19:45,2,0.000,ALERT,212.61,298.17,59.991,1454978703,"274151322000087","219011344069620",0.00,-5.00,0,295.76,300.27,0.0,0.0,0.000,562104.3,562104.3,9941,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454978778,121507.00
02/08/2016 20:00,2,0.000,ALERT,214.19,302.07,60.018,1454979603,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,318071.3,318071.3,16135,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979605,121508.00
02/08/2016 20:00,2,0.000,ALERT,212.61,299.67,59.975,1454979603,"274151322000085","219011344069620",0.00,-6.00,0,296.36,302.07,0.0,0.0,0.000,589755.1,589755.1,9937,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979607,121509.00
02/08/2016 20:00,2,0.000,ALERT,214.41,302.07,59.970,1454979603,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,309735.7,309735.7,16438,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979609,121510.00
02/08/2016 20:00,2,0.000,ALERT,213.74,302.07,59.965,1454979603,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,310521.7,310521.7,16454,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979611,121511.00
02/08/2016 20:00,2,0.000,ALERT,213.06,301.47,59.970,1454979603,"201051344000646","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,315937.5,315937.5,21003,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979612,121512.00
02/08/2016 20:00,2,0.000,ALERT,212.38,299.97,59.986,1454979603,"274151322000052","219011344069620",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,597789.0,597789.0,10133,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979614,121513.00
02/08/2016 20:00,2,0.000,ALERT,213.29,301.77,59.981,1454979603,"201051344000585","219011344069620",0.00,-6.00,0,297.87,302.98,0.0,0.0,0.000,320814.1,320814.1,20995,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979616,121514.00
02/08/2016 20:00,2,0.000,ALERT,213.06,301.77,59.986,1454979603,"201051344001230","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,319914.7,319914.7,20857,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979618,121515.00
02/08/2016 20:00,2,0.000,ALERT,213.74,302.68,59.991,1454979603,"201051344000582","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,313457.9,313457.9,20973,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979620,121516.00
02/08/2016 20:00,2,0.000,ALERT,212.83,301.77,59.981,1454979603,"201051344000955","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,323887.1,323887.1,20961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979621,121517.00
02/08/2016 20:00,2,0.000,ALERT,212.38,298.77,59.981,1454979603,"274151322000094","219011344069620",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,480673.7,480673.7,10424,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979623,121518.00
02/08/2016 20:00,2,0.000,ALERT,213.74,302.98,59.981,1454979603,"201051344000579","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,324554.0,324554.0,16393,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979625,121519.00
02/08/2016 20:00,2,0.000,ALERT,212.83,301.77,59.981,1454979603,"201051344000890","219011344069620",0.00,-6.50,0,298.77,303.88,0.0,0.0,0.000,321378.5,321378.5,20925,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979627,121520.00
02/08/2016 20:00,2,0.000,ALERT,213.29,301.77,59.991,1454979603,"201051344000438","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,323503.1,323503.1,20982,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979629,121521.00
02/08/2016 20:00,2,0.000,ALERT,213.51,301.17,59.981,1454979603,"201051344000417","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,317288.4,317288.4,21082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979630,121522.00
02/08/2016 20:00,2,0.000,ALERT,212.61,299.67,59.981,1454979603,"274151322000083","219011344069620",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,592090.4,592090.4,10124,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979632,121523.00
02/08/2016 20:00,2,0.000,ALERT,213.29,299.37,59.981,1454979603,"274151322000076","219011344069620",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,629232.9,629232.9,10174,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979634,121524.00
02/08/2016 20:00,2,0.000,ALERT,213.51,302.68,59.975,1454979603,"201051344000868","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,309500.5,309500.5,16184,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979636,121525.00
02/08/2016 20:00,2,0.000,ALERT,212.61,300.57,59.965,1454979603,"274151322000095","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,622248.1,622248.1,10014,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979638,121526.00
02/08/2016 20:00,2,0.000,ALERT,213.51,302.07,59.986,1454979603,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,307885.2,307885.2,16450,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979639,121527.00
02/08/2016 20:00,2,0.000,ALERT,213.06,300.87,59.986,1454979603,"201051344001025","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,320995.2,320995.2,20977,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979642,121528.00
02/08/2016 20:00,2,0.000,ALERT,213.51,302.37,59.981,1454979603,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,318173.3,318173.3,16412,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979644,121529.00
02/08/2016 20:00,2,0.000,ALERT,214.19,302.07,59.981,1454979603,"201051344000853","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,316344.1,316344.1,16142,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979646,121530.00
02/08/2016 20:00,2,0.000,ALERT,213.51,301.77,59.981,1454979603,"201051344000685","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,323365.4,323365.4,20864,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979647,121531.00
02/08/2016 20:00,2,0.000,ALERT,213.29,301.17,59.975,1454979603,"201051344000917","219011344069620",0.00,-5.50,0,296.66,302.37,0.0,0.0,0.000,320991.1,320991.1,20836,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979649,121532.00
02/08/2016 20:00,2,0.000,ALERT,213.51,302.07,59.975,1454979603,"201051344001145","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,325086.1,325086.1,20785,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979651,121533.00
02/08/2016 20:00,2,0.000,ALERT,213.29,301.17,59.965,1454979603,"201051344000651","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,317346.9,317346.9,21011,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979653,121534.00
02/08/2016 20:00,2,0.000,ALERT,212.16,298.47,59.996,1454979603,"274151322000088","219011344069620",0.00,-6.00,0,296.06,302.37,0.0,0.0,0.000,574482.3,574482.3,9894,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979655,121535.00
02/08/2016 20:00,2,0.000,ALERT,213.06,299.07,59.975,1454979603,"274151322000068","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,480813.6,480813.6,10584,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979656,121536.00
02/08/2016 20:00,2,0.000,ALERT,212.83,301.47,60.023,1454979603,"201051344001135","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,314076.2,314076.2,21000,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979658,121537.00
02/08/2016 20:00,2,0.000,ALERT,213.29,302.68,60.012,1454979603,"201051344000594","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,320134.9,320134.9,16413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454979660,121538.00
02/08/2016 20:00,2,0.000,ALERT,213.06,301.17,59.981,1454979603,"201051344001203","219011344069620",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,320359.2,320359.2,20979,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979662,121539.00
02/08/2016 20:00,2,0.000,ALERT,212.38,299.37,59.970,1454979603,"274151322000054","219011344069620",0.00,-6.00,0,296.66,303.28,0.0,0.0,0.000,586916.1,586916.1,9917,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979664,121540.00
02/08/2016 20:00,2,0.000,ALERT,213.96,301.77,59.970,1454979603,"201051344000867","219011344069620",0.00,-6.00,0,299.37,304.48,0.0,0.0,0.000,308970.4,308970.4,16408,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979665,121541.00
02/08/2016 20:00,2,0.000,ALERT,213.06,301.47,59.975,1454979603,"201051344001093","219011344069620",0.00,-6.00,0,297.87,302.68,0.0,0.0,0.000,319326.4,319326.4,20893,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979667,121542.00
02/08/2016 20:00,2,0.000,ALERT,213.51,302.07,59.981,1454979603,"201051344000900","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,324209.9,324209.9,16024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979669,121543.00
02/08/2016 20:00,2,0.000,ALERT,213.74,301.47,59.981,1454979603,"201051344000648","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,317245.9,317245.9,16173,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979671,121544.00
02/08/2016 20:00,2,0.000,ALERT,213.74,302.37,59.986,1454979603,"201051344000569","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,325058.1,325058.1,16030,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979672,121545.00
02/08/2016 20:00,2,0.000,ALERT,213.74,302.37,59.975,1454979603,"201051344000983","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,318076.9,318076.9,16318,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979674,121546.00
02/08/2016 20:00,2,0.000,ALERT,213.74,301.77,59.970,1454979603,"201051344001158","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,313717.0,313717.0,16433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979676,121547.00
02/08/2016 20:00,2,0.000,ALERT,214.19,302.37,59.981,1454979603,"201051344000576","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,318686.5,318686.5,16053,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979678,121548.00
02/08/2016 20:00,2,0.000,ALERT,212.38,298.17,59.965,1454979603,"274151322000087","219011344069620",0.00,-5.00,0,295.46,301.77,0.0,0.0,0.000,562104.3,562104.3,9943,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454979680,121549.00
02/08/2016 20:15,2,0.000,ALERT,213.51,301.17,59.981,1454980504,"201051344000645","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,318071.3,318071.3,16137,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980506,121550.00
02/08/2016 20:15,2,0.000,ALERT,212.61,299.37,59.954,1454980504,"274151322000085","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,589755.1,589755.1,9939,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980508,121551.00
02/08/2016 20:15,2,0.000,ALERT,213.74,300.87,59.991,1454980504,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,309735.7,309735.7,16440,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980510,121552.00
02/08/2016 20:15,2,0.000,ALERT,213.29,301.17,60.034,1454980504,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,310521.7,310521.7,16456,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980512,121553.00
02/08/2016 20:15,2,0.000,ALERT,213.06,301.77,59.986,1454980504,"201051344000646","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,315937.5,315937.5,21005,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980514,121554.00
02/08/2016 20:15,2,0.000,ALERT,212.16,299.07,59.986,1454980504,"274151322000052","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,597789.0,597789.0,10135,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980515,121555.00
02/08/2016 20:15,2,0.000,ALERT,213.51,302.07,59.986,1454980504,"201051344000585","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,320814.1,320814.1,20997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980517,121556.00
02/08/2016 20:15,2,0.000,ALERT,213.06,302.07,60.028,1454980504,"201051344001230","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,319914.7,319914.7,20859,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980519,121557.00
02/08/2016 20:15,2,0.000,ALERT,213.74,302.68,59.996,1454980504,"201051344000582","219011344069620",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,313457.9,313457.9,20975,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980521,121558.00
02/08/2016 20:15,2,0.000,ALERT,212.83,301.77,59.933,1454980504,"201051344000955","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,323887.1,323887.1,20963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980523,121559.00
02/08/2016 20:15,2,0.000,ALERT,212.38,298.77,59.954,1454980504,"274151322000094","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,480673.7,480673.7,10426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980524,121560.00
02/08/2016 20:15,2,0.000,ALERT,213.06,301.77,59.986,1454980504,"201051344000579","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,324554.0,324554.0,16395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980526,121561.00
02/08/2016 20:15,2,0.000,ALERT,213.06,302.07,59.991,1454980504,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,321378.5,321378.5,20927,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980528,121562.00
02/08/2016 20:15,2,0.000,ALERT,213.29,301.77,59.991,1454980504,"201051344000438","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,323503.1,323503.1,20984,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980530,121563.00
02/08/2016 20:15,2,0.000,ALERT,213.51,301.17,59.991,1454980504,"201051344000417","219011344069620",0.00,-6.50,0,299.37,302.68,0.0,0.0,0.000,317288.4,317288.4,21084,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980532,121564.00
02/08/2016 20:15,2,0.000,ALERT,212.61,300.27,60.002,1454980504,"274151322000083","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,592090.4,592090.4,10126,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980533,121565.00
02/08/2016 20:15,2,0.000,ALERT,213.06,299.97,59.981,1454980504,"274151322000076","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,629232.9,629232.9,10176,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980535,121566.00
02/08/2016 20:15,2,0.000,ALERT,212.83,301.77,59.991,1454980504,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,309500.5,309500.5,16186,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980537,121567.00
02/08/2016 20:15,2,0.000,ALERT,212.38,300.57,59.986,1454980504,"274151322000095","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,622248.1,622248.1,10016,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980539,121568.00
02/08/2016 20:15,2,0.000,ALERT,212.83,300.87,60.028,1454980504,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,307885.2,307885.2,16452,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980541,121569.00
02/08/2016 20:15,2,0.000,ALERT,213.06,301.17,59.986,1454980504,"201051344001025","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,320995.2,320995.2,20979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980542,121570.00
02/08/2016 20:15,2,0.000,ALERT,212.83,300.87,59.986,1454980504,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,318173.3,318173.3,16414,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980544,121571.00
02/08/2016 20:15,2,0.000,ALERT,213.51,300.87,59.996,1454980504,"201051344000853","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,316344.1,316344.1,16144,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980546,121572.00
02/08/2016 20:15,2,0.000,ALERT,213.74,301.77,59.996,1454980504,"201051344000685","219011344069620",0.00,-7.00,0,299.67,303.28,0.0,0.0,0.000,323365.4,323365.4,20866,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980548,121573.00
02/08/2016 20:15,2,0.000,ALERT,213.29,301.17,59.986,1454980504,"201051344000917","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,320991.1,320991.1,20838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980549,121574.00
02/08/2016 20:15,2,0.000,ALERT,213.51,302.07,59.991,1454980504,"201051344001145","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,325086.1,325086.1,20787,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980551,121575.00
02/08/2016 20:15,2,0.000,ALERT,213.06,300.87,59.991,1454980504,"201051344000651","219011344069620",0.00,-8.50,0,299.37,302.68,0.0,0.0,0.000,317346.9,317346.9,21013,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980553,121576.00
02/08/2016 20:15,2,0.000,ALERT,212.16,299.07,60.018,1454980504,"274151322000088","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,574482.3,574482.3,9896,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980555,121577.00
02/08/2016 20:15,2,0.000,ALERT,213.06,298.77,59.996,1454980504,"274151322000068","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,480813.6,480813.6,10586,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980557,121578.00
02/08/2016 20:15,2,0.000,ALERT,212.83,301.77,59.996,1454980504,"201051344001135","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,314076.2,314076.2,21002,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980558,121579.00
02/08/2016 20:15,2,0.000,ALERT,212.61,301.47,60.023,1454980504,"201051344000594","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,320134.9,320134.9,16415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980560,121580.00
02/08/2016 20:15,2,0.000,ALERT,213.29,301.47,60.002,1454980504,"201051344001203","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,320359.2,320359.2,20981,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980562,121581.00
02/08/2016 20:15,2,0.000,ALERT,212.38,299.67,59.981,1454980504,"274151322000054","219011344069620",0.00,-6.00,0,297.26,301.47,0.0,0.0,0.000,586916.1,586916.1,9919,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980564,121582.00
02/08/2016 20:15,2,0.000,ALERT,213.29,300.57,60.028,1454980504,"201051344000867","219011344069620",0.00,-6.00,0,299.07,304.18,0.0,0.0,0.000,308970.4,308970.4,16410,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980566,121583.00
02/08/2016 20:15,2,0.000,ALERT,213.06,301.77,59.991,1454980504,"201051344001093","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,319326.4,319326.4,20895,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980568,121584.00
02/08/2016 20:15,2,0.000,ALERT,212.83,300.87,60.012,1454980504,"201051344000900","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,324209.9,324209.9,16026,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980570,121585.00
02/08/2016 20:15,2,0.000,ALERT,213.29,300.27,59.991,1454980504,"201051344000648","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,317245.9,317245.9,16175,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980571,121586.00
02/08/2016 20:15,2,0.000,ALERT,213.06,301.77,59.991,1454980504,"201051344000569","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,325058.1,325058.1,16032,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980573,121587.00
02/08/2016 20:15,2,0.000,ALERT,213.06,301.17,59.996,1454980504,"201051344000983","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,318076.9,318076.9,16320,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980575,121588.00
02/08/2016 20:15,2,0.000,ALERT,213.29,301.17,59.996,1454980504,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,313717.0,313717.0,16435,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980577,121589.00
02/08/2016 20:15,2,0.000,ALERT,213.51,301.47,59.986,1454980504,"201051344000576","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,318686.5,318686.5,16055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454980579,121590.00
02/08/2016 20:15,2,0.000,ALERT,212.61,298.47,59.991,1454980504,"274151322000087","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,562104.3,562104.3,9945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454980580,121591.00
02/08/2016 20:30,2,0.000,ALERT,213.51,301.17,59.938,1454981403,"201051344000645","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,318071.3,318071.3,16139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981405,121592.00
02/08/2016 20:30,2,0.000,ALERT,212.61,299.67,59.986,1454981403,"274151322000085","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,589755.1,589755.1,9941,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981407,121593.00
02/08/2016 20:30,2,0.000,ALERT,213.74,301.17,59.996,1454981403,"201051344000633","219011344069620",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,309735.7,309735.7,16442,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981409,121594.00
02/08/2016 20:30,2,0.000,ALERT,213.29,301.47,60.018,1454981403,"201051344000469","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,310521.7,310521.7,16458,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981410,121595.00
02/08/2016 20:30,2,0.000,ALERT,213.06,301.77,59.991,1454981403,"201051344000646","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,315937.5,315937.5,21007,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981412,121596.00
02/08/2016 20:30,2,0.000,ALERT,212.61,300.87,59.986,1454981403,"274151322000052","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,597789.0,597789.0,10137,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981414,121597.00
02/08/2016 20:30,2,0.000,ALERT,213.29,302.07,59.986,1454981403,"201051344000585","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,320814.1,320814.1,20999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981416,121598.00
02/08/2016 20:30,2,0.000,ALERT,213.06,301.77,60.023,1454981403,"201051344001230","219011344069620",0.00,-7.00,0,300.27,303.58,0.0,0.0,0.000,319914.7,319914.7,20861,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981418,121599.00
02/08/2016 20:30,2,0.000,ALERT,213.74,302.68,59.996,1454981403,"201051344000582","219011344069620",0.00,-8.00,0,300.87,304.18,0.0,0.0,0.000,313457.9,313457.9,20977,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981419,121600.00
02/08/2016 20:30,2,0.000,ALERT,212.83,301.47,59.986,1454981403,"201051344000955","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,323887.1,323887.1,20965,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981421,121601.00
02/08/2016 20:30,2,0.000,ALERT,212.83,299.37,59.949,1454981403,"274151322000094","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,480673.7,480673.7,10428,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981423,121602.00
02/08/2016 20:30,2,0.000,ALERT,213.29,302.07,59.986,1454981403,"201051344000579","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,324554.0,324554.0,16397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981425,121603.00
02/08/2016 20:30,2,0.000,ALERT,212.83,301.77,59.933,1454981403,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,321378.5,321378.5,20929,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981427,121604.00
02/08/2016 20:30,2,0.000,ALERT,213.06,301.17,59.981,1454981403,"201051344000438","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,323503.1,323503.1,20986,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981429,121605.00
02/08/2016 20:30,2,0.000,ALERT,213.29,300.87,59.975,1454981403,"201051344000417","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,317288.4,317288.4,21086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981431,121606.00
02/08/2016 20:30,2,0.000,ALERT,212.83,300.57,59.970,1454981403,"274151322000083","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,592090.4,592090.4,10128,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981432,121607.00
02/08/2016 20:30,2,0.000,ALERT,213.51,299.67,59.970,1454981403,"274151322000076","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,629232.9,629232.9,10178,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981434,121608.00
02/08/2016 20:30,2,0.000,ALERT,213.29,302.37,59.975,1454981403,"201051344000868","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,309500.5,309500.5,16188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981436,121609.00
02/08/2016 20:30,2,0.000,ALERT,212.61,300.57,59.981,1454981403,"274151322000095","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,622248.1,622248.1,10018,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981438,121610.00
02/08/2016 20:30,2,0.000,ALERT,213.06,301.17,60.012,1454981403,"201051344000988","219011344069620",0.00,-6.50,0,296.66,302.98,0.0,0.0,0.000,307885.2,307885.2,16454,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981440,121611.00
02/08/2016 20:30,2,0.000,ALERT,213.06,300.87,60.023,1454981403,"201051344001025","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,320995.2,320995.2,20981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981441,121612.00
02/08/2016 20:30,2,0.000,ALERT,213.29,301.77,59.944,1454981403,"201051344000458","219011344069620",0.00,-5.50,0,299.37,304.18,0.0,0.0,0.000,318173.3,318173.3,16416,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981443,121613.00
02/08/2016 20:30,2,0.000,ALERT,213.96,301.17,59.975,1454981403,"201051344000853","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,316344.1,316344.1,16146,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981445,121614.00
02/08/2016 20:30,2,0.000,ALERT,213.29,301.17,59.986,1454981403,"201051344000685","219011344069620",0.00,-6.50,0,299.67,303.28,0.0,0.0,0.000,323365.4,323365.4,20868,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981447,121615.00
02/08/2016 20:30,2,0.000,ALERT,213.29,300.87,59.959,1454981403,"201051344000917","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,320991.1,320991.1,20840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981449,121616.00
