ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 20:30,2,0.000,ALERT,213.51,301.77,59.975,1454981403,"201051344001145","219011344069620",0.00,-7.00,0,300.27,303.88,0.0,0.0,0.000,325086.1,325086.1,20789,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981450,121617.00
02/08/2016 20:30,2,0.000,ALERT,213.29,300.87,59.970,1454981403,"201051344000651","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,317346.9,317346.9,21015,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981452,121618.00
02/08/2016 20:30,2,0.000,ALERT,212.38,299.07,59.965,1454981403,"274151322000088","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,574482.3,574482.3,9898,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981454,121619.00
02/08/2016 20:30,2,0.000,ALERT,213.51,299.07,59.975,1454981403,"274151322000068","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,480813.6,480813.6,10588,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981456,121620.00
02/08/2016 20:30,2,0.000,ALERT,212.61,301.47,59.970,1454981403,"201051344001135","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,314076.2,314076.2,21004,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454981458,121621.00
02/08/2016 20:30,2,0.000,ALERT,212.83,302.37,59.981,1454981403,"201051344000594","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,320134.9,320134.9,16417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981459,121622.00
02/08/2016 20:30,2,0.000,ALERT,213.06,300.87,59.970,1454981403,"201051344001203","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,320359.2,320359.2,20983,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981461,121623.00
02/08/2016 20:30,2,0.000,ALERT,212.61,300.57,59.970,1454981403,"274151322000054","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,586916.1,586916.1,9921,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981463,121624.00
02/08/2016 20:30,2,0.000,ALERT,213.51,301.17,59.970,1454981403,"201051344000867","219011344069620",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,308970.4,308970.4,16412,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981465,121625.00
02/08/2016 20:30,2,0.000,ALERT,213.06,301.47,60.007,1454981403,"201051344001093","219011344069620",0.00,-5.50,0,299.97,303.28,0.0,0.0,0.000,319326.4,319326.4,20897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981466,121626.00
02/08/2016 20:30,2,0.000,ALERT,213.06,301.47,59.970,1454981403,"201051344000900","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,324209.9,324209.9,16028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981468,121627.00
02/08/2016 20:30,2,0.000,ALERT,213.51,300.87,59.970,1454981403,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,317245.9,317245.9,16177,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981470,121628.00
02/08/2016 20:30,2,0.000,ALERT,213.29,302.37,59.949,1454981403,"201051344000569","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,325058.1,325058.1,16034,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981472,121629.00
02/08/2016 20:30,2,0.000,ALERT,213.29,301.77,59.965,1454981403,"201051344000983","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,318076.9,318076.9,16322,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981474,121630.00
02/08/2016 20:30,2,0.000,ALERT,213.29,301.47,60.002,1454981403,"201051344001158","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,313717.0,313717.0,16437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981476,121631.00
02/08/2016 20:30,2,0.000,ALERT,213.51,301.77,59.965,1454981403,"201051344000576","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,318686.5,318686.5,16057,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981477,121632.00
02/08/2016 20:30,2,0.000,ALERT,212.61,299.37,59.965,1454981403,"274151322000087","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,562104.3,562104.3,9947,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454981479,121633.00
02/08/2016 20:45,2,0.000,ALERT,213.74,302.07,59.917,1454982303,"201051344000645","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,318071.3,318071.3,16141,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982305,121634.00
02/08/2016 20:45,2,0.000,ALERT,212.83,299.37,59.965,1454982303,"274151322000085","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,589755.1,589755.1,9943,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982307,121635.00
02/08/2016 20:45,2,0.000,ALERT,213.96,301.77,59.975,1454982303,"201051344000633","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,309735.7,309735.7,16444,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982309,121636.00
02/08/2016 20:45,2,0.000,ALERT,213.51,302.07,59.970,1454982303,"201051344000469","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,310521.7,310521.7,16460,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982311,121637.00
02/08/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1454982303,"201051344000646","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,315937.5,315937.5,21009,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982313,121638.00
02/08/2016 20:45,2,0.000,ALERT,212.61,299.37,59.970,1454982303,"274151322000052","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,597789.0,597789.0,10139,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982314,121639.00
02/08/2016 20:45,2,0.000,ALERT,212.83,301.17,59.975,1454982303,"201051344000585","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,320814.1,320814.1,21001,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982316,121640.00
02/08/2016 20:45,2,0.000,ALERT,212.61,301.17,59.975,1454982303,"201051344001230","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,319914.7,319914.7,20863,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982318,121641.00
02/08/2016 20:45,2,0.000,ALERT,213.29,301.77,59.975,1454982303,"201051344000582","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,313457.9,313457.9,20979,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982320,121642.00
02/08/2016 20:45,2,0.000,ALERT,212.38,300.87,59.959,1454982303,"201051344000955","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,323887.1,323887.1,20967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982322,121643.00
02/08/2016 20:45,2,0.000,ALERT,212.61,299.07,59.970,1454982303,"274151322000094","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,480673.7,480673.7,10430,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982323,121644.00
02/08/2016 20:45,2,0.000,ALERT,213.29,302.68,59.975,1454982303,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,324554.0,324554.0,16399,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982325,121645.00
02/08/2016 20:45,2,0.000,ALERT,212.38,300.87,60.007,1454982303,"201051344000890","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,321378.5,321378.5,20931,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982327,121646.00
02/08/2016 20:45,2,0.000,ALERT,212.83,300.57,59.975,1454982303,"201051344000438","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,323503.1,323503.1,20988,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982329,121647.00
02/08/2016 20:45,2,0.000,ALERT,212.83,299.97,59.975,1454982303,"201051344000417","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,317288.4,317288.4,21088,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982331,121648.00
02/08/2016 20:45,2,0.000,ALERT,212.83,300.27,59.970,1454982303,"274151322000083","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,592090.4,592090.4,10130,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982333,121649.00
02/08/2016 20:45,2,0.000,ALERT,213.29,300.27,59.970,1454982303,"274151322000076","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,629232.9,629232.9,10180,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982334,121650.00
02/08/2016 20:45,2,0.000,ALERT,213.29,302.68,59.959,1454982303,"201051344000868","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,309500.5,309500.5,16190,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982336,121651.00
02/08/2016 20:45,2,0.000,ALERT,212.83,300.87,59.970,1454982303,"274151322000095","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,622248.1,622248.1,10020,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982338,121652.00
02/08/2016 20:45,2,0.000,ALERT,213.06,301.77,59.981,1454982303,"201051344000988","219011344069620",0.00,-6.50,0,296.96,303.28,0.0,0.0,0.000,307885.2,307885.2,16456,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982340,121653.00
02/08/2016 20:45,2,0.000,ALERT,212.61,299.97,59.991,1454982303,"201051344001025","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,320995.2,320995.2,20983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982342,121654.00
02/08/2016 20:45,2,0.000,ALERT,213.29,302.37,59.986,1454982303,"201051344000458","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,318173.3,318173.3,16418,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982344,121655.00
02/08/2016 20:45,2,0.000,ALERT,213.96,301.77,59.970,1454982303,"201051344000853","219011344069620",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,316344.1,316344.1,16148,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982345,121656.00
02/08/2016 20:45,2,0.000,ALERT,213.29,300.87,59.975,1454982303,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,323365.4,323365.4,20870,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982347,121657.00
02/08/2016 20:45,2,0.000,ALERT,213.06,300.57,59.928,1454982303,"201051344000917","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,320991.1,320991.1,20842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982349,121658.00
02/08/2016 20:45,2,0.000,ALERT,213.06,301.17,60.018,1454982303,"201051344001145","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,325086.1,325086.1,20791,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982351,121659.00
02/08/2016 20:45,2,0.000,ALERT,213.06,300.27,59.986,1454982303,"201051344000651","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,317346.9,317346.9,21017,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982353,121660.00
02/08/2016 20:45,2,0.000,ALERT,212.16,299.07,59.965,1454982303,"274151322000088","219011344069620",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,574482.3,574482.3,9900,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982355,121661.00
02/08/2016 20:45,2,0.000,ALERT,213.29,299.37,59.938,1454982303,"274151322000068","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,480813.6,480813.6,10590,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982357,121662.00
02/08/2016 20:45,2,0.000,ALERT,212.38,300.87,59.986,1454982303,"201051344001135","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,314076.2,314076.2,21006,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982358,121663.00
02/08/2016 20:45,2,0.000,ALERT,212.83,302.07,59.975,1454982303,"201051344000594","219011344069620",0.00,-8.00,0,299.37,304.18,0.0,0.0,0.000,320134.9,320134.9,16419,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982360,121664.00
02/08/2016 20:45,2,0.000,ALERT,212.83,300.57,59.981,1454982303,"201051344001203","219011344069620",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,320359.2,320359.2,20985,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982362,121665.00
02/08/2016 20:45,2,0.000,ALERT,212.61,300.57,59.970,1454982303,"274151322000054","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,586916.1,586916.1,9923,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982364,121666.00
02/08/2016 20:45,2,0.000,ALERT,213.74,301.77,59.981,1454982303,"201051344000867","219011344069620",0.00,-6.50,0,299.07,304.78,0.0,0.0,0.000,308970.4,308970.4,16414,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982366,121667.00
02/08/2016 20:45,2,0.000,ALERT,212.61,300.57,59.933,1454982303,"201051344001093","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,319326.4,319326.4,20899,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454982368,121668.00
02/08/2016 20:45,2,0.000,ALERT,213.29,302.37,59.975,1454982303,"201051344000900","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,324209.9,324209.9,16030,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982369,121669.00
02/08/2016 20:45,2,0.000,ALERT,213.51,301.47,59.986,1454982303,"201051344000648","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,317245.9,317245.9,16179,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982371,121670.00
02/08/2016 20:45,2,0.000,ALERT,213.51,302.98,59.975,1454982303,"201051344000569","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,325058.1,325058.1,16036,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982373,121671.00
02/08/2016 20:45,2,0.000,ALERT,213.06,302.07,59.975,1454982303,"201051344000983","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,318076.9,318076.9,16324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982375,121672.00
02/08/2016 20:45,2,0.000,ALERT,213.51,302.07,59.981,1454982303,"201051344001158","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,313717.0,313717.0,16439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982377,121673.00
02/08/2016 20:45,2,0.000,ALERT,213.96,302.68,59.981,1454982303,"201051344000576","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,318686.5,318686.5,16059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982378,121674.00
02/08/2016 20:45,2,0.000,ALERT,212.83,298.47,59.959,1454982303,"274151322000087","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,562104.3,562104.3,9949,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454982380,121675.00
02/08/2016 21:00,2,0.000,ALERT,213.96,302.37,60.012,1454983203,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,318071.3,318071.3,16143,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983205,121676.00
02/08/2016 21:00,2,0.000,ALERT,212.38,299.07,59.922,1454983203,"274151322000085","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,589755.1,589755.1,9945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983207,121677.00
02/08/2016 21:00,2,0.000,ALERT,214.19,302.07,59.970,1454983203,"201051344000633","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,309735.7,309735.7,16446,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983208,121678.00
02/08/2016 21:00,2,0.000,ALERT,213.74,302.37,59.991,1454983203,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,310521.7,310521.7,16462,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983210,121679.00
02/08/2016 21:00,2,0.000,ALERT,212.83,301.77,59.954,1454983203,"201051344000646","219011344069620",0.00,-8.00,0,298.47,307.18,0.0,0.0,0.000,315937.5,315937.5,21011,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983212,121680.00
02/08/2016 21:00,2,0.000,ALERT,212.16,299.67,59.975,1454983203,"274151322000052","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,597789.0,597789.0,10141,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983214,121681.00
02/08/2016 21:00,2,0.000,ALERT,213.29,302.37,59.975,1454983203,"201051344000585","219011344069620",0.00,-6.50,0,298.47,306.88,0.0,0.0,0.000,320814.1,320814.1,21003,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983216,121682.00
02/08/2016 21:00,2,0.000,ALERT,212.83,302.07,59.986,1454983203,"201051344001230","219011344069620",0.00,-7.00,0,299.07,307.48,0.0,0.0,0.000,319914.7,319914.7,20865,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983217,121683.00
02/08/2016 21:00,2,0.000,ALERT,213.51,302.98,59.986,1454983203,"201051344000582","219011344069620",0.00,-8.00,0,299.67,307.78,0.0,0.0,0.000,313457.9,313457.9,20981,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983219,121684.00
02/08/2016 21:00,2,0.000,ALERT,212.61,301.77,60.007,1454983203,"201051344000955","219011344069620",0.00,-7.00,0,299.07,306.88,0.0,0.0,0.000,323887.1,323887.1,20969,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983221,121685.00
02/08/2016 21:00,2,0.000,ALERT,212.16,298.17,59.970,1454983203,"274151322000094","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,480673.7,480673.7,10432,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983223,121686.00
02/08/2016 21:00,2,0.000,ALERT,213.51,302.98,59.996,1454983203,"201051344000579","219011344069620",0.00,-6.50,0,300.87,304.78,0.0,0.0,0.000,324554.0,324554.0,16401,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983225,121687.00
02/08/2016 21:00,2,0.000,ALERT,212.83,302.07,59.991,1454983203,"201051344000890","219011344069620",0.00,-6.50,0,299.07,307.48,0.0,0.0,0.000,321378.5,321378.5,20933,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983226,121688.00
02/08/2016 21:00,2,0.000,ALERT,213.29,301.47,59.959,1454983203,"201051344000438","219011344069620",0.00,-8.00,0,298.77,306.88,0.0,0.0,0.000,323503.1,323503.1,20990,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983228,121689.00
02/08/2016 21:00,2,0.000,ALERT,213.29,301.17,59.986,1454983203,"201051344000417","219011344069620",0.00,-7.00,0,298.47,306.58,0.0,0.0,0.000,317288.4,317288.4,21090,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983230,121690.00
02/08/2016 21:00,2,0.000,ALERT,212.61,299.37,59.975,1454983203,"274151322000083","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,592090.4,592090.4,10132,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983232,121691.00
02/08/2016 21:00,2,0.000,ALERT,213.06,299.07,59.981,1454983203,"274151322000076","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,629232.9,629232.9,10182,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983233,121692.00
02/08/2016 21:00,2,0.000,ALERT,213.74,303.28,59.986,1454983203,"201051344000868","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,309500.5,309500.5,16192,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983235,121693.00
02/08/2016 21:00,2,0.000,ALERT,212.38,299.97,59.965,1454983203,"274151322000095","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,622248.1,622248.1,10022,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983237,121694.00
02/08/2016 21:00,2,0.000,ALERT,213.51,302.37,59.991,1454983203,"201051344000988","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,307885.2,307885.2,16458,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983239,121695.00
02/08/2016 21:00,2,0.000,ALERT,213.06,301.47,59.991,1454983203,"201051344001025","219011344069620",0.00,-8.00,0,298.17,306.58,0.0,0.0,0.000,320995.2,320995.2,20985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983241,121696.00
02/08/2016 21:00,2,0.000,ALERT,213.51,302.68,60.028,1454983203,"201051344000458","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,318173.3,318173.3,16420,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983243,121697.00
02/08/2016 21:00,2,0.000,ALERT,214.19,302.37,59.986,1454983203,"201051344000853","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,316344.1,316344.1,16150,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983244,121698.00
02/08/2016 21:00,2,0.000,ALERT,213.51,302.07,60.002,1454983203,"201051344000685","219011344069620",0.00,-6.50,0,298.77,307.48,0.0,0.0,0.000,323365.4,323365.4,20872,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983246,121699.00
02/08/2016 21:00,2,0.000,ALERT,213.51,301.47,59.975,1454983203,"201051344000917","219011344069620",0.00,-5.50,0,297.87,306.28,0.0,0.0,0.000,320991.1,320991.1,20844,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983248,121700.00
02/08/2016 21:00,2,0.000,ALERT,213.51,302.07,59.991,1454983203,"201051344001145","219011344069620",0.00,-7.00,0,299.07,307.48,0.0,0.0,0.000,325086.1,325086.1,20793,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983250,121701.00
02/08/2016 21:00,2,0.000,ALERT,213.29,301.47,59.986,1454983203,"201051344000651","219011344069620",0.00,-8.50,0,298.47,306.28,0.0,0.0,0.000,317346.9,317346.9,21019,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983251,121702.00
02/08/2016 21:00,2,0.000,ALERT,211.93,298.17,59.970,1454983203,"274151322000088","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,574482.3,574482.3,9902,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983253,121703.00
02/08/2016 21:00,2,0.000,ALERT,213.06,298.47,59.991,1454983203,"274151322000068","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,480813.6,480813.6,10592,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983255,121704.00
02/08/2016 21:00,2,0.000,ALERT,212.83,301.77,59.991,1454983203,"201051344001135","219011344069620",0.00,-7.00,0,298.77,306.58,0.0,0.0,0.000,314076.2,314076.2,21008,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983257,121705.00
02/08/2016 21:00,2,0.000,ALERT,213.06,302.37,59.981,1454983203,"201051344000594","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,320134.9,320134.9,16421,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983259,121706.00
02/08/2016 21:00,2,0.000,ALERT,212.61,300.57,59.949,1454983203,"201051344001203","219011344069620",0.00,-8.00,0,298.47,307.78,0.0,0.0,0.000,320359.2,320359.2,20987,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983260,121707.00
02/08/2016 21:00,2,0.000,ALERT,211.48,298.77,59.970,1454983203,"274151322000054","219011344069620",0.00,-6.00,0,296.96,302.07,0.0,0.0,0.000,586916.1,586916.1,9925,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983262,121708.00
02/08/2016 21:00,2,0.000,ALERT,213.06,300.57,60.023,1454983203,"201051344000867","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,308970.4,308970.4,16416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983264,121709.00
02/08/2016 21:00,2,0.000,ALERT,212.38,300.57,59.933,1454983203,"201051344001093","219011344069620",0.00,-5.50,0,298.77,306.88,0.0,0.0,0.000,319326.4,319326.4,20901,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983266,121710.00
02/08/2016 21:00,2,0.000,ALERT,212.61,301.47,59.981,1454983203,"201051344000900","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,324209.9,324209.9,16032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983268,121711.00
02/08/2016 21:00,2,0.000,ALERT,213.06,300.57,60.012,1454983203,"201051344000648","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,317245.9,317245.9,16181,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983269,121712.00
02/08/2016 21:00,2,0.000,ALERT,213.06,301.77,59.975,1454983203,"201051344000569","219011344069620",0.00,-7.00,0,301.17,304.78,0.0,0.0,0.000,325058.1,325058.1,16038,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983271,121713.00
02/08/2016 21:00,2,0.000,ALERT,212.83,301.47,59.975,1454983203,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,318076.9,318076.9,16326,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983273,121714.00
02/08/2016 21:00,2,0.000,ALERT,213.06,301.17,59.981,1454983203,"201051344001158","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,313717.0,313717.0,16441,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983275,121715.00
02/08/2016 21:00,2,0.000,ALERT,213.29,301.77,60.018,1454983203,"201051344000576","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,318686.5,318686.5,16061,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454983277,121716.00
02/08/2016 21:00,2,0.000,ALERT,211.70,296.96,59.959,1454983203,"274151322000087","219011344069620",0.00,-5.50,0,295.76,300.57,0.0,0.0,0.000,562104.3,562104.3,9951,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454983279,121717.00
02/08/2016 21:15,2,0.000,ALERT,213.29,301.47,59.975,1454984103,"201051344000645","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,318071.3,318071.3,16145,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454984105,121718.00
02/08/2016 21:15,2,0.000,ALERT,211.93,298.47,59.970,1454984103,"274151322000085","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,589755.1,589755.1,9947,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984107,121719.00
02/08/2016 21:15,2,0.000,ALERT,213.51,301.17,59.981,1454984103,"201051344000633","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,309735.7,309735.7,16448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984109,121720.00
02/08/2016 21:15,2,0.000,ALERT,213.06,301.47,59.970,1454984103,"201051344000469","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,310521.7,310521.7,16464,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984110,121721.00
02/08/2016 21:15,2,0.000,ALERT,212.16,300.27,59.981,1454984103,"201051344000646","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,315937.5,315937.5,21013,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984112,121722.00
02/08/2016 21:15,2,0.000,ALERT,211.70,298.77,59.975,1454984103,"274151322000052","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,597789.0,597789.0,10143,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984114,121723.00
02/08/2016 21:15,2,0.000,ALERT,212.61,300.57,59.991,1454984103,"201051344000585","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,320814.1,320814.1,21005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984116,121724.00
02/08/2016 21:15,2,0.000,ALERT,212.16,300.27,59.991,1454984103,"201051344001230","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,319914.7,319914.7,20867,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984117,121725.00
02/08/2016 21:15,2,0.000,ALERT,212.83,301.17,60.002,1454984103,"201051344000582","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,313457.9,313457.9,20983,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984119,121726.00
02/08/2016 21:15,2,0.000,ALERT,211.93,299.97,59.996,1454984103,"201051344000955","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,323887.1,323887.1,20971,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984121,121727.00
02/08/2016 21:15,2,0.000,ALERT,211.70,297.87,59.981,1454984103,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,480673.7,480673.7,10434,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984123,121728.00
02/08/2016 21:15,2,0.000,ALERT,212.83,302.07,60.023,1454984103,"201051344000579","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,324554.0,324554.0,16403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984125,121729.00
02/08/2016 21:15,2,0.000,ALERT,212.16,300.57,59.991,1454984103,"201051344000890","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,321378.5,321378.5,20935,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984126,121730.00
02/08/2016 21:15,2,0.000,ALERT,212.38,299.97,59.986,1454984103,"201051344000438","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,323503.1,323503.1,20992,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984128,121731.00
02/08/2016 21:15,2,0.000,ALERT,212.61,299.97,59.991,1454984103,"201051344000417","219011344069620",0.00,-6.50,0,298.77,302.68,0.0,0.0,0.000,317288.4,317288.4,21092,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984130,121732.00
02/08/2016 21:15,2,0.000,ALERT,211.93,298.77,59.975,1454984103,"274151322000083","219011344069620",0.00,-6.50,0,296.96,301.17,0.0,0.0,0.000,592090.4,592090.4,10134,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984132,121733.00
02/08/2016 21:15,2,0.000,ALERT,212.61,299.07,60.002,1454984103,"274151322000076","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,629232.9,629232.9,10184,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984134,121734.00
02/08/2016 21:15,2,0.000,ALERT,212.83,302.37,59.981,1454984103,"201051344000868","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,309500.5,309500.5,16194,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984136,121735.00
02/08/2016 21:15,2,0.000,ALERT,211.70,299.97,60.012,1454984103,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,622248.1,622248.1,10024,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984138,121736.00
02/08/2016 21:15,2,0.000,ALERT,212.61,301.47,59.986,1454984103,"201051344000988","219011344069620",0.00,-6.50,0,297.57,303.88,0.0,0.0,0.000,307885.2,307885.2,16460,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984139,121737.00
02/08/2016 21:15,2,0.000,ALERT,212.16,299.37,59.975,1454984103,"201051344001025","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,320995.2,320995.2,20987,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984141,121738.00
02/08/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1454984103,"201051344000458","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,318173.3,318173.3,16422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984143,121739.00
02/08/2016 21:15,2,0.000,ALERT,213.51,301.77,59.981,1454984103,"201051344000853","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,316344.1,316344.1,16152,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984145,121740.00
02/08/2016 21:15,2,0.000,ALERT,212.61,300.27,59.954,1454984103,"201051344000685","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,323365.4,323365.4,20874,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454984147,121741.00
02/08/2016 21:15,2,0.000,ALERT,212.61,299.67,60.002,1454984103,"201051344000917","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,320991.1,320991.1,20846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984148,121742.00
02/08/2016 21:15,2,0.000,ALERT,212.83,300.57,60.007,1454984103,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.88,0.0,0.0,0.000,325086.1,325086.1,20795,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984150,121743.00
02/08/2016 21:15,2,0.000,ALERT,212.38,299.67,60.012,1454984103,"201051344000651","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,317346.9,317346.9,21021,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984152,121744.00
02/08/2016 21:15,2,0.000,ALERT,211.48,297.87,59.954,1454984103,"274151322000088","219011344069620",0.00,-6.00,0,295.76,299.97,0.0,0.0,0.000,574482.3,574482.3,9904,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984154,121745.00
02/08/2016 21:15,2,0.000,ALERT,212.61,297.87,59.954,1454984103,"274151322000068","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,480813.6,480813.6,10594,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984156,121746.00
02/08/2016 21:15,2,0.000,ALERT,211.93,299.97,59.949,1454984103,"201051344001135","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,314076.2,314076.2,21010,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454984157,121747.00
02/08/2016 21:15,2,0.000,ALERT,212.38,301.77,59.965,1454984103,"201051344000594","219011344069620",0.00,-7.00,0,299.07,303.88,0.0,0.0,0.000,320134.9,320134.9,16423,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984159,121748.00
02/08/2016 21:15,2,0.000,ALERT,212.38,299.97,59.965,1454984103,"201051344001203","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,320359.2,320359.2,20989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984161,121749.00
02/08/2016 21:15,2,0.000,ALERT,211.70,299.07,59.959,1454984103,"274151322000054","219011344069620",0.00,-6.00,0,296.66,300.57,0.0,0.0,0.000,586916.1,586916.1,9927,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984163,121750.00
02/08/2016 21:15,2,0.000,ALERT,213.06,301.17,59.954,1454984103,"201051344000867","219011344069620",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,308970.4,308970.4,16418,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984165,121751.00
02/08/2016 21:15,2,0.000,ALERT,212.38,300.27,59.954,1454984103,"201051344001093","219011344069620",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,319326.4,319326.4,20903,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984167,121752.00
02/08/2016 21:15,2,0.000,ALERT,212.61,301.77,59.933,1454984103,"201051344000900","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,324209.9,324209.9,16034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984168,121753.00
02/08/2016 21:15,2,0.000,ALERT,212.83,301.17,59.917,1454984103,"201051344000648","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,317245.9,317245.9,16183,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984170,121754.00
02/08/2016 21:15,2,0.000,ALERT,212.61,302.37,59.965,1454984103,"201051344000569","219011344069620",0.00,-7.00,0,300.27,304.48,0.0,0.0,0.000,325058.1,325058.1,16040,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984172,121755.00
02/08/2016 21:15,2,0.000,ALERT,212.61,302.07,60.012,1454984103,"201051344000983","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,318076.9,318076.9,16328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984174,121756.00
02/08/2016 21:15,2,0.000,ALERT,212.83,302.07,59.970,1454984103,"201051344001158","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,313717.0,313717.0,16443,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984175,121757.00
02/08/2016 21:15,2,0.000,ALERT,213.06,302.07,59.959,1454984103,"201051344000576","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,318686.5,318686.5,16063,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454984177,121758.00
02/08/2016 21:15,2,0.000,ALERT,211.70,297.57,59.975,1454984103,"274151322000087","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,562104.3,562104.3,9953,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454984179,121759.00
02/08/2016 21:30,2,0.000,ALERT,213.74,302.68,59.996,1454985003,"201051344000645","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,318071.3,318071.3,16147,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985005,121760.00
02/08/2016 21:30,2,0.000,ALERT,212.16,299.07,59.938,1454985003,"274151322000085","219011344069620",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,589755.1,589755.1,9949,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985007,121761.00
