ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 21:30,2,0.000,ALERT,213.96,302.37,59.949,1454985003,"201051344000633","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,309735.7,309735.7,16450,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985008,121762.00
02/08/2016 21:30,2,0.000,ALERT,213.51,302.98,59.959,1454985003,"201051344000469","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,310521.7,310521.7,16466,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985010,121763.00
02/08/2016 21:30,2,0.000,ALERT,212.38,301.17,59.975,1454985003,"201051344000646","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,315937.5,315937.5,21015,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985012,121764.00
02/08/2016 21:30,2,0.000,ALERT,211.93,300.27,59.949,1454985003,"274151322000052","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,597789.0,597789.0,10145,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985014,121765.00
02/08/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1454985003,"201051344000585","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,320814.1,320814.1,21007,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985016,121766.00
02/08/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1454985003,"201051344001230","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,319914.7,319914.7,20869,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985018,121767.00
02/08/2016 21:30,2,0.000,ALERT,213.29,302.37,60.007,1454985003,"201051344000582","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,313457.9,313457.9,20985,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985019,121768.00
02/08/2016 21:30,2,0.000,ALERT,212.16,300.87,59.986,1454985003,"201051344000955","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,323887.1,323887.1,20973,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985021,121769.00
02/08/2016 21:30,2,0.000,ALERT,211.93,298.47,60.012,1454985003,"274151322000094","219011344069620",0.00,-8.00,0,296.66,299.67,0.0,0.0,0.000,480673.7,480673.7,10436,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985023,121770.00
02/08/2016 21:30,2,0.000,ALERT,213.51,303.58,60.012,1454985003,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,324554.0,324554.0,16405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985025,121771.00
02/08/2016 21:30,2,0.000,ALERT,212.38,301.47,59.986,1454985003,"201051344000890","219011344069620",0.00,-6.50,0,298.77,309.59,0.0,0.0,0.000,321378.5,321378.5,20937,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985027,121772.00
02/08/2016 21:30,2,0.000,ALERT,212.61,301.17,59.986,1454985003,"201051344000438","219011344069620",0.00,-8.00,0,298.47,308.99,0.0,0.0,0.000,323503.1,323503.1,20994,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985028,121773.00
02/08/2016 21:30,2,0.000,ALERT,212.83,300.57,59.981,1454985003,"201051344000417","219011344069620",0.00,-7.00,0,297.87,308.69,0.0,0.0,0.000,317288.4,317288.4,21094,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985030,121774.00
02/08/2016 21:30,2,0.000,ALERT,212.16,299.37,59.970,1454985003,"274151322000083","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,592090.4,592090.4,10136,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985032,121775.00
02/08/2016 21:30,2,0.000,ALERT,212.83,299.07,59.981,1454985003,"274151322000076","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,629232.9,629232.9,10186,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985034,121776.00
02/08/2016 21:30,2,0.000,ALERT,213.29,303.28,60.023,1454985003,"201051344000868","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,309500.5,309500.5,16196,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985036,121777.00
02/08/2016 21:30,2,0.000,ALERT,212.16,300.27,59.996,1454985003,"274151322000095","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,622248.1,622248.1,10026,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985037,121778.00
02/08/2016 21:30,2,0.000,ALERT,213.06,302.07,59.981,1454985003,"201051344000988","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,307885.2,307885.2,16462,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985039,121779.00
02/08/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1454985003,"201051344001025","219011344069620",0.00,-8.00,0,297.87,308.39,0.0,0.0,0.000,320995.2,320995.2,20989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985041,121780.00
02/08/2016 21:30,2,0.000,ALERT,213.06,302.37,59.970,1454985003,"201051344000458","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,318173.3,318173.3,16424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985043,121781.00
02/08/2016 21:30,2,0.000,ALERT,213.96,302.37,59.933,1454985003,"201051344000853","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,316344.1,316344.1,16154,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985045,121782.00
02/08/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1454985003,"201051344000685","219011344069620",0.00,-7.00,0,298.17,309.59,0.0,0.0,0.000,323365.4,323365.4,20876,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985047,121783.00
02/08/2016 21:30,2,0.000,ALERT,212.83,300.57,59.981,1454985003,"201051344000917","219011344069620",0.00,-6.00,0,296.66,308.39,0.0,0.0,0.000,320991.1,320991.1,20848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985048,121784.00
02/08/2016 21:30,2,0.000,ALERT,212.83,301.47,59.975,1454985003,"201051344001145","219011344069620",0.00,-7.00,0,298.77,309.59,0.0,0.0,0.000,325086.1,325086.1,20797,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985050,121785.00
02/08/2016 21:30,2,0.000,ALERT,212.61,300.57,59.970,1454985003,"201051344000651","219011344069620",0.00,-8.50,0,297.87,307.48,0.0,0.0,0.000,317346.9,317346.9,21023,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985052,121786.00
02/08/2016 21:30,2,0.000,ALERT,211.70,299.37,59.975,1454985003,"274151322000088","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,574482.3,574482.3,9906,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985054,121787.00
02/08/2016 21:30,2,0.000,ALERT,212.83,298.47,59.970,1454985003,"274151322000068","219011344069620",0.00,-6.00,0,296.66,299.97,0.0,0.0,0.000,480813.6,480813.6,10596,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985056,121788.00
02/08/2016 21:30,2,0.000,ALERT,212.16,301.17,60.002,1454985003,"201051344001135","219011344069620",0.00,-7.00,0,298.17,308.69,0.0,0.0,0.000,314076.2,314076.2,21012,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985058,121789.00
02/08/2016 21:30,2,0.000,ALERT,213.06,302.98,59.986,1454985003,"201051344000594","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,320134.9,320134.9,16425,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985060,121790.00
02/08/2016 21:30,2,0.000,ALERT,212.61,300.57,59.949,1454985003,"201051344001203","219011344069620",0.00,-8.00,0,298.17,309.29,0.0,0.0,0.000,320359.2,320359.2,20991,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985061,121791.00
02/08/2016 21:30,2,0.000,ALERT,212.16,299.37,60.007,1454985003,"274151322000054","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,586916.1,586916.1,9929,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985063,121792.00
02/08/2016 21:30,2,0.000,ALERT,213.51,301.77,59.975,1454985003,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,308970.4,308970.4,16420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985065,121793.00
02/08/2016 21:30,2,0.000,ALERT,212.61,300.87,59.981,1454985003,"201051344001093","219011344069620",0.00,-6.00,0,298.17,308.69,0.0,0.0,0.000,319326.4,319326.4,20905,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985067,121794.00
02/08/2016 21:30,2,0.000,ALERT,213.06,302.37,59.981,1454985003,"201051344000900","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,324209.9,324209.9,16036,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985069,121795.00
02/08/2016 21:30,2,0.000,ALERT,213.51,301.77,59.981,1454985003,"201051344000648","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,317245.9,317245.9,16185,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985070,121796.00
02/08/2016 21:30,2,0.000,ALERT,213.29,302.98,59.981,1454985003,"201051344000569","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,325058.1,325058.1,16042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985072,121797.00
02/08/2016 21:30,2,0.000,ALERT,213.29,302.37,59.981,1454985003,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,318076.9,318076.9,16330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985074,121798.00
02/08/2016 21:30,2,0.000,ALERT,213.29,302.07,59.986,1454985003,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,313717.0,313717.0,16445,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985076,121799.00
02/08/2016 21:30,2,0.000,ALERT,213.74,302.68,59.981,1454985003,"201051344000576","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,318686.5,318686.5,16065,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985077,121800.00
02/08/2016 21:30,2,0.000,ALERT,212.16,298.17,59.981,1454985003,"274151322000087","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,562104.3,562104.3,9955,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985079,121801.00
02/08/2016 21:45,2,0.000,ALERT,213.74,302.37,60.002,1454985903,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,318071.3,318071.3,16149,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985905,121802.00
02/08/2016 21:45,2,0.000,ALERT,212.16,299.37,59.965,1454985903,"274151322000085","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,589755.1,589755.1,9951,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985907,121803.00
02/08/2016 21:45,2,0.000,ALERT,213.96,302.37,59.996,1454985903,"201051344000633","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,309735.7,309735.7,16452,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985909,121804.00
02/08/2016 21:45,2,0.000,ALERT,213.51,302.37,60.002,1454985903,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,310521.7,310521.7,16468,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985911,121805.00
02/08/2016 21:45,2,0.000,ALERT,212.61,301.47,60.007,1454985903,"201051344000646","219011344069620",0.00,-8.00,0,298.77,308.99,0.0,0.0,0.000,315937.5,315937.5,21017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985913,121806.00
02/08/2016 21:45,2,0.000,ALERT,211.70,299.37,59.996,1454985903,"274151322000052","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,597789.0,597789.0,10147,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985914,121807.00
02/08/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1454985903,"201051344000585","219011344069620",0.00,-6.50,0,298.77,308.69,0.0,0.0,0.000,320814.1,320814.1,21009,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985916,121808.00
02/08/2016 21:45,2,0.000,ALERT,212.83,301.77,59.996,1454985903,"201051344001230","219011344069620",0.00,-7.00,0,299.67,309.59,0.0,0.0,0.000,319914.7,319914.7,20871,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985918,121809.00
02/08/2016 21:45,2,0.000,ALERT,213.29,302.37,59.996,1454985903,"201051344000582","219011344069620",0.00,-8.50,0,299.97,309.89,0.0,0.0,0.000,313457.9,313457.9,20987,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985920,121810.00
02/08/2016 21:45,2,0.000,ALERT,212.38,301.47,59.986,1454985903,"201051344000955","219011344069620",0.00,-7.00,0,298.77,308.69,0.0,0.0,0.000,323887.1,323887.1,20975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985922,121811.00
02/08/2016 21:45,2,0.000,ALERT,212.16,298.77,59.991,1454985903,"274151322000094","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,480673.7,480673.7,10438,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985923,121812.00
02/08/2016 21:45,2,0.000,ALERT,213.29,302.98,59.986,1454985903,"201051344000579","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,324554.0,324554.0,16407,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985925,121813.00
02/08/2016 21:45,2,0.000,ALERT,212.61,301.47,59.986,1454985903,"201051344000890","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,321378.5,321378.5,20939,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985927,121814.00
02/08/2016 21:45,2,0.000,ALERT,213.06,301.47,59.991,1454985903,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,323503.1,323503.1,20996,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985929,121815.00
02/08/2016 21:45,2,0.000,ALERT,213.06,300.87,59.991,1454985903,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.07,0.0,0.0,0.000,317288.4,317288.4,21096,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985931,121816.00
02/08/2016 21:45,2,0.000,ALERT,212.16,300.57,59.959,1454985903,"274151322000083","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,592090.4,592090.4,10138,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985933,121817.00
02/08/2016 21:45,2,0.000,ALERT,212.61,299.07,59.975,1454985903,"274151322000076","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,629232.9,629232.9,10188,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985934,121818.00
02/08/2016 21:45,2,0.000,ALERT,213.29,302.98,59.986,1454985903,"201051344000868","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,309500.5,309500.5,16198,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985936,121819.00
02/08/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1454985903,"274151322000095","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,622248.1,622248.1,10028,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985938,121820.00
02/08/2016 21:45,2,0.000,ALERT,213.06,302.37,60.002,1454985903,"201051344000988","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,307885.2,307885.2,16464,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985940,121821.00
02/08/2016 21:45,2,0.000,ALERT,212.61,300.57,59.986,1454985903,"201051344001025","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,320995.2,320995.2,20991,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985942,121822.00
02/08/2016 21:45,2,0.000,ALERT,213.29,302.68,59.991,1454985903,"201051344000458","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,318173.3,318173.3,16426,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985944,121823.00
02/08/2016 21:45,2,0.000,ALERT,213.96,302.07,59.981,1454985903,"201051344000853","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,316344.1,316344.1,16156,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985945,121824.00
02/08/2016 21:45,2,0.000,ALERT,213.29,301.47,59.975,1454985903,"201051344000685","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,323365.4,323365.4,20878,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985947,121825.00
02/08/2016 21:45,2,0.000,ALERT,213.06,300.57,59.975,1454985903,"201051344000917","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,320991.1,320991.1,20850,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985949,121826.00
02/08/2016 21:45,2,0.000,ALERT,213.06,301.77,59.975,1454985903,"201051344001145","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,325086.1,325086.1,20799,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985951,121827.00
02/08/2016 21:45,2,0.000,ALERT,213.06,300.87,59.981,1454985903,"201051344000651","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,317346.9,317346.9,21025,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985952,121828.00
02/08/2016 21:45,2,0.000,ALERT,211.70,298.77,59.949,1454985903,"274151322000088","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,574482.3,574482.3,9908,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985954,121829.00
02/08/2016 21:45,2,0.000,ALERT,212.83,298.77,59.944,1454985903,"274151322000068","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,480813.6,480813.6,10598,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985956,121830.00
02/08/2016 21:45,2,0.000,ALERT,212.61,301.17,59.959,1454985903,"201051344001135","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,314076.2,314076.2,21014,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985958,121831.00
02/08/2016 21:45,2,0.000,ALERT,213.06,302.98,59.970,1454985903,"201051344000594","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,320134.9,320134.9,16427,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985960,121832.00
02/08/2016 21:45,2,0.000,ALERT,212.83,300.87,59.970,1454985903,"201051344001203","219011344069620",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,320359.2,320359.2,20993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985961,121833.00
02/08/2016 21:45,2,0.000,ALERT,211.93,299.97,59.959,1454985903,"274151322000054","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,586916.1,586916.1,9931,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985963,121834.00
02/08/2016 21:45,2,0.000,ALERT,213.51,301.77,59.965,1454985903,"201051344000867","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,308970.4,308970.4,16422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985965,121835.00
02/08/2016 21:45,2,0.000,ALERT,212.83,301.17,59.975,1454985903,"201051344001093","219011344069620",0.00,-6.00,0,299.07,302.37,0.0,0.0,0.000,319326.4,319326.4,20907,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985967,121836.00
02/08/2016 21:45,2,0.000,ALERT,213.06,302.07,59.965,1454985903,"201051344000900","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,324209.9,324209.9,16038,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985969,121837.00
02/08/2016 21:45,2,0.000,ALERT,213.51,301.47,59.970,1454985903,"201051344000648","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,317245.9,317245.9,16187,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985971,121838.00
02/08/2016 21:45,2,0.000,ALERT,213.29,302.68,59.933,1454985903,"201051344000569","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,325058.1,325058.1,16044,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985973,121839.00
02/08/2016 21:45,2,0.000,ALERT,213.06,302.07,59.965,1454985903,"201051344000983","219011344069620",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,318076.9,318076.9,16332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985975,121840.00
02/08/2016 21:45,2,0.000,ALERT,213.51,302.37,59.965,1454985903,"201051344001158","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,313717.0,313717.0,16447,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985976,121841.00
02/08/2016 21:45,2,0.000,ALERT,213.74,302.98,59.965,1454985903,"201051344000576","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,318686.5,318686.5,16067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454985978,121842.00
02/08/2016 21:45,2,0.000,ALERT,211.93,297.87,59.949,1454985903,"274151322000087","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,562104.3,562104.3,9957,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454985980,121843.00
02/08/2016 22:00,2,0.000,ALERT,213.74,302.68,59.996,1454986804,"201051344000645","219011344069620",0.00,-6.50,0,300.27,304.48,0.0,0.0,0.000,318071.3,318071.3,16151,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986806,121844.00
02/08/2016 22:00,2,0.000,ALERT,212.16,299.37,59.996,1454986804,"274151322000085","219011344069620",0.00,-7.00,0,297.87,301.17,0.0,0.0,0.000,589755.1,589755.1,9953,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986807,121845.00
02/08/2016 22:00,2,0.000,ALERT,213.96,302.37,59.986,1454986804,"201051344000633","219011344069620",0.00,-8.00,0,298.47,304.18,0.0,0.0,0.000,309735.7,309735.7,16454,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454986809,121846.00
02/08/2016 22:00,2,0.000,ALERT,213.29,302.68,59.954,1454986804,"201051344000469","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,310521.7,310521.7,16470,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986811,121847.00
02/08/2016 22:00,2,0.000,ALERT,212.83,301.47,60.018,1454986804,"201051344000646","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,315937.5,315937.5,21019,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986813,121848.00
02/08/2016 22:00,2,0.000,ALERT,211.70,299.07,59.981,1454986804,"274151322000052","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,597789.0,597789.0,10149,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986815,121849.00
02/08/2016 22:00,2,0.000,ALERT,213.06,301.47,59.996,1454986804,"201051344000585","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,320814.1,320814.1,21011,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986817,121850.00
02/08/2016 22:00,2,0.000,ALERT,212.83,301.77,60.034,1454986804,"201051344001230","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,319914.7,319914.7,20873,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454986818,121851.00
02/08/2016 22:00,2,0.000,ALERT,213.51,302.37,60.012,1454986804,"201051344000582","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,313457.9,313457.9,20989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986820,121852.00
02/08/2016 22:00,2,0.000,ALERT,212.38,301.47,60.023,1454986804,"201051344000955","219011344069620",0.00,-7.00,0,299.67,302.98,0.0,0.0,0.000,323887.1,323887.1,20977,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986822,121853.00
02/08/2016 22:00,2,0.000,ALERT,211.93,298.77,60.012,1454986804,"274151322000094","219011344069620",0.00,-8.50,0,297.57,300.57,0.0,0.0,0.000,480673.7,480673.7,10440,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986824,121854.00
02/08/2016 22:00,2,0.000,ALERT,213.29,303.28,60.023,1454986804,"201051344000579","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,324554.0,324554.0,16409,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986826,121855.00
02/08/2016 22:00,2,0.000,ALERT,212.83,302.07,59.949,1454986804,"201051344000890","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,321378.5,321378.5,20941,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986827,121856.00
02/08/2016 22:00,2,0.000,ALERT,212.83,301.47,59.986,1454986804,"201051344000438","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,323503.1,323503.1,20998,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454986829,121857.00
02/08/2016 22:00,2,0.000,ALERT,213.29,300.87,60.002,1454986804,"201051344000417","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,317288.4,317288.4,21098,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986831,121858.00
02/08/2016 22:00,2,0.000,ALERT,212.38,299.67,59.996,1454986804,"274151322000083","219011344069620",0.00,-7.00,0,298.47,301.47,0.0,0.0,0.000,592090.4,592090.4,10140,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986833,121859.00
02/08/2016 22:00,2,0.000,ALERT,212.61,299.97,60.039,1454986804,"274151322000076","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,629232.9,629232.9,10190,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986835,121860.00
02/08/2016 22:00,2,0.000,ALERT,213.51,303.58,60.002,1454986804,"201051344000868","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,309500.5,309500.5,16200,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986837,121861.00
02/08/2016 22:00,2,0.000,ALERT,212.16,300.57,59.986,1454986804,"274151322000095","219011344069620",0.00,-8.50,0,299.07,302.07,0.0,0.0,0.000,622248.1,622248.1,10030,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986839,121862.00
02/08/2016 22:00,2,0.000,ALERT,213.06,302.37,60.002,1454986804,"201051344000988","219011344069620",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,307885.2,307885.2,16466,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986840,121863.00
02/08/2016 22:00,2,0.000,ALERT,212.83,300.87,60.002,1454986804,"201051344001025","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,320995.2,320995.2,20993,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986842,121864.00
02/08/2016 22:00,2,0.000,ALERT,213.29,302.98,59.986,1454986804,"201051344000458","219011344069620",0.00,-5.50,0,300.57,305.38,0.0,0.0,0.000,318173.3,318173.3,16428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454986844,121865.00
02/08/2016 22:00,2,0.000,ALERT,213.96,302.68,59.996,1454986804,"201051344000853","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,316344.1,316344.1,16158,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454986846,121866.00
02/08/2016 22:00,2,0.000,ALERT,213.29,301.77,60.012,1454986804,"201051344000685","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,323365.4,323365.4,20880,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986847,121867.00
02/08/2016 22:00,2,0.000,ALERT,213.29,300.87,59.986,1454986804,"201051344000917","219011344069620",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,320991.1,320991.1,20852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986849,121868.00
02/08/2016 22:00,2,0.000,ALERT,213.29,301.77,59.986,1454986804,"201051344001145","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,325086.1,325086.1,20801,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454986851,121869.00
02/08/2016 22:00,2,0.000,ALERT,213.06,300.87,59.996,1454986804,"201051344000651","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,317346.9,317346.9,21027,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986853,121870.00
02/08/2016 22:00,2,0.000,ALERT,211.70,299.07,59.975,1454986804,"274151322000088","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,574482.3,574482.3,9910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986855,121871.00
02/08/2016 22:00,2,0.000,ALERT,212.83,299.07,59.991,1454986804,"274151322000068","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,480813.6,480813.6,10600,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454986857,121872.00
02/08/2016 22:00,2,0.000,ALERT,212.61,301.47,59.991,1454986804,"201051344001135","219011344069620",0.00,-7.00,0,299.37,306.88,0.0,0.0,0.000,314076.2,314076.2,21016,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986858,121873.00
02/08/2016 22:00,2,0.000,ALERT,213.06,303.28,59.991,1454986804,"201051344000594","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,320134.9,320134.9,16429,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986860,121874.00
02/08/2016 22:00,2,0.000,ALERT,212.83,301.17,60.007,1454986804,"201051344001203","219011344069620",0.00,-8.00,0,299.37,307.78,0.0,0.0,0.000,320359.2,320359.2,20995,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986862,121875.00
02/08/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1454986804,"274151322000054","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,586916.1,586916.1,9933,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986864,121876.00
02/08/2016 22:00,2,0.000,ALERT,213.74,302.37,59.981,1454986804,"201051344000867","219011344069620",0.00,-6.50,0,299.37,304.78,0.0,0.0,0.000,308970.4,308970.4,16424,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986866,121877.00
02/08/2016 22:00,2,0.000,ALERT,212.83,301.47,59.991,1454986804,"201051344001093","219011344069620",0.00,-6.00,0,299.07,306.88,0.0,0.0,0.000,319326.4,319326.4,20909,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986867,121878.00
02/08/2016 22:00,2,0.000,ALERT,213.29,302.98,59.991,1454986804,"201051344000900","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,324209.9,324209.9,16040,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986869,121879.00
02/08/2016 22:00,2,0.000,ALERT,213.74,302.37,59.996,1454986804,"201051344000648","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,317245.9,317245.9,16189,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986871,121880.00
02/08/2016 22:00,2,0.000,ALERT,213.51,303.58,59.965,1454986804,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,325058.1,325058.1,16046,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986873,121881.00
02/08/2016 22:00,2,0.000,ALERT,213.29,302.68,59.991,1454986804,"201051344000983","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,318076.9,318076.9,16334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986875,121882.00
02/08/2016 22:00,2,0.000,ALERT,213.74,302.98,60.007,1454986804,"201051344001158","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,313717.0,313717.0,16449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986876,121883.00
02/08/2016 22:00,2,0.000,ALERT,213.96,303.28,59.996,1454986804,"201051344000576","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,318686.5,318686.5,16069,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986878,121884.00
02/08/2016 22:00,2,0.000,ALERT,212.38,298.77,60.023,1454986804,"274151322000087","219011344069620",0.00,-6.00,0,296.66,301.77,0.0,0.0,0.000,562104.3,562104.3,9959,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454986880,121885.00
02/08/2016 22:15,2,0.000,ALERT,213.74,302.37,59.986,1454987703,"201051344000645","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,318071.3,318071.3,16153,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987705,121886.00
02/08/2016 22:15,2,0.000,ALERT,212.38,299.67,60.028,1454987703,"274151322000085","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,589755.1,589755.1,9955,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987707,121887.00
02/08/2016 22:15,2,0.000,ALERT,214.19,302.37,59.981,1454987703,"201051344000633","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,309735.7,309735.7,16456,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987709,121888.00
02/08/2016 22:15,2,0.000,ALERT,213.51,302.68,59.959,1454987703,"201051344000469","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,310521.7,310521.7,16472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987711,121889.00
02/08/2016 22:15,2,0.000,ALERT,212.61,301.77,59.981,1454987703,"201051344000646","219011344069620",0.00,-8.50,0,299.07,307.18,0.0,0.0,0.000,315937.5,315937.5,21021,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987713,121890.00
02/08/2016 22:15,2,0.000,ALERT,211.93,299.37,59.981,1454987703,"274151322000052","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,597789.0,597789.0,10151,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987714,121891.00
02/08/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1454987703,"201051344000585","219011344069620",0.00,-6.50,0,299.07,307.18,0.0,0.0,0.000,320814.1,320814.1,21013,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454987716,121892.00
02/08/2016 22:15,2,0.000,ALERT,212.83,302.37,59.986,1454987703,"201051344001230","219011344069620",0.00,-8.00,0,299.67,307.78,0.0,0.0,0.000,319914.7,319914.7,20875,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454987718,121893.00
02/08/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1454987703,"201051344000582","219011344069620",0.00,-8.50,0,300.57,307.78,0.0,0.0,0.000,313457.9,313457.9,20991,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454987720,121894.00
02/08/2016 22:15,2,0.000,ALERT,212.38,301.77,59.991,1454987703,"201051344000955","219011344069620",0.00,-8.00,0,299.37,307.18,0.0,0.0,0.000,323887.1,323887.1,20979,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987722,121895.00
02/08/2016 22:15,2,0.000,ALERT,212.38,299.07,59.949,1454987703,"274151322000094","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,480673.7,480673.7,10442,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987723,121896.00
02/08/2016 22:15,2,0.000,ALERT,213.29,302.98,59.975,1454987703,"201051344000579","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,324554.0,324554.0,16411,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987725,121897.00
02/08/2016 22:15,2,0.000,ALERT,212.61,301.77,59.981,1454987703,"201051344000890","219011344069620",0.00,-6.50,0,299.97,307.78,0.0,0.0,0.000,321378.5,321378.5,20943,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987727,121898.00
02/08/2016 22:15,2,0.000,ALERT,212.83,301.77,59.981,1454987703,"201051344000438","219011344069620",0.00,-8.00,0,299.97,306.88,0.0,0.0,0.000,323503.1,323503.1,21000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987729,121899.00
02/08/2016 22:15,2,0.000,ALERT,212.83,301.17,59.986,1454987703,"201051344000417","219011344069620",0.00,-8.00,0,298.77,306.88,0.0,0.0,0.000,317288.4,317288.4,21100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454987731,121900.00
02/08/2016 22:15,2,0.000,ALERT,212.38,300.27,59.981,1454987703,"274151322000083","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,592090.4,592090.4,10142,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987732,121901.00
02/08/2016 22:15,2,0.000,ALERT,212.83,299.67,60.018,1454987703,"274151322000076","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,629232.9,629232.9,10192,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987734,121902.00
02/08/2016 22:15,2,0.000,ALERT,213.29,302.98,59.986,1454987703,"201051344000868","219011344069620",0.00,-7.00,0,301.17,305.38,0.0,0.0,0.000,309500.5,309500.5,16202,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987736,121903.00
02/08/2016 22:15,2,0.000,ALERT,212.16,300.57,60.023,1454987703,"274151322000095","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,622248.1,622248.1,10032,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987738,121904.00
02/08/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1454987703,"201051344000988","219011344069620",0.00,-7.00,0,298.47,304.18,0.0,0.0,0.000,307885.2,307885.2,16468,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987740,121905.00
02/08/2016 22:15,2,0.000,ALERT,212.61,300.87,60.002,1454987703,"201051344001025","219011344069620",0.00,-8.50,0,299.07,306.88,0.0,0.0,0.000,320995.2,320995.2,20995,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987742,121906.00
