ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 22:15,2,0.000,ALERT,213.29,302.68,59.991,1454987703,"201051344000458","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,318173.3,318173.3,16430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987743,121907.00
02/08/2016 22:15,2,0.000,ALERT,213.96,302.37,59.975,1454987703,"201051344000853","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,316344.1,316344.1,16160,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987745,121908.00
02/08/2016 22:15,2,0.000,ALERT,213.29,301.77,59.959,1454987703,"201051344000685","219011344069620",0.00,-7.00,0,299.37,307.48,0.0,0.0,0.000,323365.4,323365.4,20882,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987747,121909.00
02/08/2016 22:15,2,0.000,ALERT,213.06,301.17,59.986,1454987703,"201051344000917","219011344069620",0.00,-6.00,0,298.47,306.58,0.0,0.0,0.000,320991.1,320991.1,20854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454987749,121910.00
02/08/2016 22:15,2,0.000,ALERT,213.06,302.07,59.954,1454987703,"201051344001145","219011344069620",0.00,-8.00,0,299.97,307.78,0.0,0.0,0.000,325086.1,325086.1,20803,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987751,121911.00
02/08/2016 22:15,2,0.000,ALERT,212.83,301.17,59.991,1454987703,"201051344000651","219011344069620",0.00,-9.00,0,299.07,306.28,0.0,0.0,0.000,317346.9,317346.9,21029,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987752,121912.00
02/08/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1454987703,"274151322000088","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,574482.3,574482.3,9912,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987754,121913.00
02/08/2016 22:15,2,0.000,ALERT,212.83,299.07,59.996,1454987703,"274151322000068","219011344069620",0.00,-6.50,0,297.26,300.57,0.0,0.0,0.000,480813.6,480813.6,10602,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987756,121914.00
02/08/2016 22:15,2,0.000,ALERT,212.61,301.77,59.986,1454987703,"201051344001135","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,314076.2,314076.2,21018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987758,121915.00
02/08/2016 22:15,2,0.000,ALERT,213.06,302.98,59.981,1454987703,"201051344000594","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,320134.9,320134.9,16431,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987760,121916.00
02/08/2016 22:15,2,0.000,ALERT,212.83,301.47,59.981,1454987703,"201051344001203","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,320359.2,320359.2,20997,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987762,121917.00
02/08/2016 22:15,2,0.000,ALERT,212.16,299.67,59.986,1454987703,"274151322000054","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,586916.1,586916.1,9935,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987763,121918.00
02/08/2016 22:15,2,0.000,ALERT,213.74,302.07,59.986,1454987703,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.08,0.0,0.0,0.000,308970.4,308970.4,16426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987765,121919.00
02/08/2016 22:15,2,0.000,ALERT,212.83,302.07,59.938,1454987703,"201051344001093","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,319326.4,319326.4,20911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454987767,121920.00
02/08/2016 22:15,2,0.000,ALERT,213.29,302.37,59.981,1454987703,"201051344000900","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,324209.9,324209.9,16042,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987769,121921.00
02/08/2016 22:15,2,0.000,ALERT,213.51,301.77,59.981,1454987703,"201051344000648","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,317245.9,317245.9,16191,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987770,121922.00
02/08/2016 22:15,2,0.000,ALERT,213.51,302.98,59.981,1454987703,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,325058.1,325058.1,16048,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987772,121923.00
02/08/2016 22:15,2,0.000,ALERT,213.29,302.68,59.954,1454987703,"201051344000983","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,318076.9,318076.9,16336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987774,121924.00
02/08/2016 22:15,2,0.000,ALERT,213.51,302.37,60.002,1454987703,"201051344001158","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,313717.0,313717.0,16451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987776,121925.00
02/08/2016 22:15,2,0.000,ALERT,213.74,302.98,59.965,1454987703,"201051344000576","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,318686.5,318686.5,16071,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454987778,121926.00
02/08/2016 22:15,2,0.000,ALERT,212.38,298.47,59.986,1454987703,"274151322000087","219011344069620",0.00,-6.50,0,296.66,300.57,0.0,0.0,0.000,562104.3,562104.3,9961,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454987779,121927.00
02/08/2016 22:30,2,0.000,ALERT,213.74,302.07,59.975,1454988603,"201051344000645","219011344069620",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,318071.3,318071.3,16155,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988605,121928.00
02/08/2016 22:30,2,0.000,ALERT,212.38,300.27,59.986,1454988603,"274151322000085","219011344069620",0.00,-7.00,0,298.17,305.08,0.0,0.0,0.000,589755.1,589755.1,9957,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988607,121929.00
02/08/2016 22:30,2,0.000,ALERT,213.96,302.37,59.986,1454988603,"201051344000633","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,309735.7,309735.7,16458,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988609,121930.00
02/08/2016 22:30,2,0.000,ALERT,213.51,302.37,59.986,1454988603,"201051344000469","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,310521.7,310521.7,16474,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988611,121931.00
02/08/2016 22:30,2,0.000,ALERT,212.83,302.07,59.991,1454988603,"201051344000646","219011344069620",0.00,-8.00,0,299.07,308.39,0.0,0.0,0.000,315937.5,315937.5,21023,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988612,121932.00
02/08/2016 22:30,2,0.000,ALERT,212.38,299.97,60.018,1454988603,"274151322000052","219011344069620",0.00,-8.00,0,297.87,304.78,0.0,0.0,0.000,597789.0,597789.0,10153,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988614,121933.00
02/08/2016 22:30,2,0.000,ALERT,213.06,302.37,60.023,1454988603,"201051344000585","219011344069620",0.00,-7.00,0,299.67,308.09,0.0,0.0,0.000,320814.1,320814.1,21015,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988616,121934.00
02/08/2016 22:30,2,0.000,ALERT,213.06,302.37,60.034,1454988603,"201051344001230","219011344069620",0.00,-8.00,0,299.97,308.39,0.0,0.0,0.000,319914.7,319914.7,20877,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988618,121935.00
02/08/2016 22:30,2,0.000,ALERT,213.29,302.98,60.034,1454988603,"201051344000582","219011344069620",0.00,-8.50,0,300.87,308.99,0.0,0.0,0.000,313457.9,313457.9,20993,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988620,121936.00
02/08/2016 22:30,2,0.000,ALERT,212.61,302.07,59.996,1454988603,"201051344000955","219011344069620",0.00,-8.00,0,299.67,308.09,0.0,0.0,0.000,323887.1,323887.1,20981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988622,121937.00
02/08/2016 22:30,2,0.000,ALERT,212.38,299.67,59.986,1454988603,"274151322000094","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,480673.7,480673.7,10444,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988624,121938.00
02/08/2016 22:30,2,0.000,ALERT,213.51,302.98,59.991,1454988603,"201051344000579","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,324554.0,324554.0,16413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988625,121939.00
02/08/2016 22:30,2,0.000,ALERT,213.06,302.37,59.996,1454988603,"201051344000890","219011344069620",0.00,-7.00,0,299.97,308.69,0.0,0.0,0.000,321378.5,321378.5,20945,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988627,121940.00
02/08/2016 22:30,2,0.000,ALERT,213.06,302.07,59.981,1454988603,"201051344000438","219011344069620",0.00,-8.50,0,299.97,308.09,0.0,0.0,0.000,323503.1,323503.1,21002,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988629,121941.00
02/08/2016 22:30,2,0.000,ALERT,213.29,301.47,59.991,1454988603,"201051344000417","219011344069620",0.00,-8.00,0,299.37,307.18,0.0,0.0,0.000,317288.4,317288.4,21102,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988631,121942.00
02/08/2016 22:30,2,0.000,ALERT,212.61,300.57,59.996,1454988603,"274151322000083","219011344069620",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,592090.4,592090.4,10144,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988633,121943.00
02/08/2016 22:30,2,0.000,ALERT,213.06,300.27,59.981,1454988603,"274151322000076","219011344069620",0.00,-8.00,0,298.47,305.08,0.0,0.0,0.000,629232.9,629232.9,10194,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988635,121944.00
02/08/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1454988603,"201051344000868","219011344069620",0.00,-7.00,0,301.47,305.08,0.0,0.0,0.000,309500.5,309500.5,16204,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988636,121945.00
02/08/2016 22:30,2,0.000,ALERT,212.38,301.17,59.954,1454988603,"274151322000095","219011344069620",0.00,-8.50,0,299.37,305.68,0.0,0.0,0.000,622248.1,622248.1,10034,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988638,121946.00
02/08/2016 22:30,2,0.000,ALERT,213.06,302.07,59.965,1454988603,"201051344000988","219011344069620",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,307885.2,307885.2,16470,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988640,121947.00
02/08/2016 22:30,2,0.000,ALERT,212.83,301.17,59.996,1454988603,"201051344001025","219011344069620",0.00,-8.50,0,299.07,307.78,0.0,0.0,0.000,320995.2,320995.2,20997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988642,121948.00
02/08/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1454988603,"201051344000458","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,318173.3,318173.3,16432,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988644,121949.00
02/08/2016 22:30,2,0.000,ALERT,213.96,302.37,60.039,1454988603,"201051344000853","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,316344.1,316344.1,16162,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988646,121950.00
02/08/2016 22:30,2,0.000,ALERT,213.51,302.07,59.986,1454988603,"201051344000685","219011344069620",0.00,-8.00,0,299.67,308.39,0.0,0.0,0.000,323365.4,323365.4,20884,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988647,121951.00
02/08/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1454988603,"201051344000917","219011344069620",0.00,-6.00,0,298.17,307.48,0.0,0.0,0.000,320991.1,320991.1,20856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988649,121952.00
02/08/2016 22:30,2,0.000,ALERT,213.51,302.37,60.023,1454988603,"201051344001145","219011344069620",0.00,-8.00,0,300.27,308.69,0.0,0.0,0.000,325086.1,325086.1,20805,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988651,121953.00
02/08/2016 22:30,2,0.000,ALERT,213.29,301.47,59.991,1454988603,"201051344000651","219011344069620",0.00,-9.00,0,299.37,307.18,0.0,0.0,0.000,317346.9,317346.9,21031,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988653,121954.00
02/08/2016 22:30,2,0.000,ALERT,212.16,299.37,59.981,1454988603,"274151322000088","219011344069620",0.00,-6.50,0,297.87,303.88,0.0,0.0,0.000,574482.3,574482.3,9914,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988655,121955.00
02/08/2016 22:30,2,0.000,ALERT,213.29,299.67,59.975,1454988603,"274151322000068","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,480813.6,480813.6,10604,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988656,121956.00
02/08/2016 22:30,2,0.000,ALERT,212.83,302.37,60.028,1454988603,"201051344001135","219011344069620",0.00,-8.00,0,300.27,307.78,0.0,0.0,0.000,314076.2,314076.2,21020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988658,121957.00
02/08/2016 22:30,2,0.000,ALERT,213.06,302.98,59.938,1454988603,"201051344000594","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,320134.9,320134.9,16433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988660,121958.00
02/08/2016 22:30,2,0.000,ALERT,213.06,301.77,59.986,1454988603,"201051344001203","219011344069620",0.00,-8.00,0,299.97,308.69,0.0,0.0,0.000,320359.2,320359.2,20999,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454988662,121959.00
02/08/2016 22:30,2,0.000,ALERT,212.61,300.27,60.012,1454988603,"274151322000054","219011344069620",0.00,-6.50,0,298.47,304.78,0.0,0.0,0.000,586916.1,586916.1,9937,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988664,121960.00
02/08/2016 22:30,2,0.000,ALERT,213.74,302.07,59.991,1454988603,"201051344000867","219011344069620",0.00,-6.50,0,299.97,304.48,0.0,0.0,0.000,308970.4,308970.4,16428,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988665,121961.00
02/08/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1454988603,"201051344001093","219011344069620",0.00,-6.00,0,299.97,307.78,0.0,0.0,0.000,319326.4,319326.4,20913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988667,121962.00
02/08/2016 22:30,2,0.000,ALERT,213.29,302.68,59.975,1454988603,"201051344000900","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,324209.9,324209.9,16044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988669,121963.00
02/08/2016 22:30,2,0.000,ALERT,213.51,301.77,60.023,1454988603,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,317245.9,317245.9,16193,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988671,121964.00
02/08/2016 22:30,2,0.000,ALERT,213.51,303.28,59.986,1454988603,"201051344000569","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,325058.1,325058.1,16050,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988673,121965.00
02/08/2016 22:30,2,0.000,ALERT,213.51,302.68,59.981,1454988603,"201051344000983","219011344069620",0.00,-7.00,0,300.87,304.78,0.0,0.0,0.000,318076.9,318076.9,16338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988674,121966.00
02/08/2016 22:30,2,0.000,ALERT,213.51,302.37,60.023,1454988603,"201051344001158","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,313717.0,313717.0,16453,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988676,121967.00
02/08/2016 22:30,2,0.000,ALERT,213.96,303.28,59.975,1454988603,"201051344000576","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,318686.5,318686.5,16073,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988678,121968.00
02/08/2016 22:30,2,0.000,ALERT,212.61,298.77,59.981,1454988603,"274151322000087","219011344069620",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,562104.3,562104.3,9963,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454988680,121969.00
02/08/2016 22:45,2,0.000,ALERT,213.74,302.68,60.002,1454989504,"201051344000645","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,318071.3,318071.3,16157,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989506,121970.00
02/08/2016 22:45,2,0.000,ALERT,212.38,299.67,59.981,1454989504,"274151322000085","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,589755.1,589755.1,9959,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989507,121971.00
02/08/2016 22:45,2,0.000,ALERT,213.96,302.68,59.986,1454989504,"201051344000633","219011344069620",0.00,-8.00,0,298.77,304.78,0.0,0.0,0.000,309735.7,309735.7,16460,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989509,121972.00
02/08/2016 22:45,2,0.000,ALERT,213.51,302.98,59.975,1454989504,"201051344000469","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,310521.7,310521.7,16476,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989511,121973.00
02/08/2016 22:45,2,0.000,ALERT,212.83,302.07,59.954,1454989504,"201051344000646","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,315937.5,315937.5,21025,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989513,121974.00
02/08/2016 22:45,2,0.000,ALERT,211.93,299.37,59.954,1454989504,"274151322000052","219011344069620",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,597789.0,597789.0,10155,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989514,121975.00
02/08/2016 22:45,2,0.000,ALERT,213.06,302.07,59.944,1454989504,"201051344000585","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,320814.1,320814.1,21017,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989516,121976.00
02/08/2016 22:45,2,0.000,ALERT,212.83,302.07,59.981,1454989504,"201051344001230","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,319914.7,319914.7,20879,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454989518,121977.00
02/08/2016 22:45,2,0.000,ALERT,213.29,302.68,59.991,1454989504,"201051344000582","219011344069620",0.00,-8.50,0,300.87,304.48,0.0,0.0,0.000,313457.9,313457.9,20995,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989520,121978.00
02/08/2016 22:45,2,0.000,ALERT,212.61,302.07,59.986,1454989504,"201051344000955","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,323887.1,323887.1,20983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989522,121979.00
02/08/2016 22:45,2,0.000,ALERT,212.16,298.77,60.028,1454989504,"274151322000094","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,480673.7,480673.7,10446,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989524,121980.00
02/08/2016 22:45,2,0.000,ALERT,213.29,303.28,59.996,1454989504,"201051344000579","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,324554.0,324554.0,16415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989525,121981.00
02/08/2016 22:45,2,0.000,ALERT,212.83,302.68,59.991,1454989504,"201051344000890","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,321378.5,321378.5,20947,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989527,121982.00
02/08/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1454989504,"201051344000438","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,323503.1,323503.1,21004,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989529,121983.00
02/08/2016 22:45,2,0.000,ALERT,213.06,301.47,59.986,1454989504,"201051344000417","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,317288.4,317288.4,21104,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989531,121984.00
02/08/2016 22:45,2,0.000,ALERT,212.38,300.27,59.996,1454989504,"274151322000083","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,592090.4,592090.4,10146,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989533,121985.00
02/08/2016 22:45,2,0.000,ALERT,212.83,300.27,59.986,1454989504,"274151322000076","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,629232.9,629232.9,10196,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454989534,121986.00
02/08/2016 22:45,2,0.000,ALERT,213.51,303.88,60.023,1454989504,"201051344000868","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,309500.5,309500.5,16206,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989537,121987.00
02/08/2016 22:45,2,0.000,ALERT,212.16,300.57,59.954,1454989504,"274151322000095","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,622248.1,622248.1,10036,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989539,121988.00
02/08/2016 22:45,2,0.000,ALERT,213.06,302.98,59.986,1454989504,"201051344000988","219011344069620",0.00,-7.00,0,297.87,304.18,0.0,0.0,0.000,307885.2,307885.2,16472,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454989540,121989.00
02/08/2016 22:45,2,0.000,ALERT,212.83,301.17,60.018,1454989504,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,320995.2,320995.2,20999,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454989542,121990.00
02/08/2016 22:45,2,0.000,ALERT,213.29,302.98,59.975,1454989504,"201051344000458","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,318173.3,318173.3,16434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989544,121991.00
02/08/2016 22:45,2,0.000,ALERT,213.96,302.98,59.975,1454989504,"201051344000853","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,316344.1,316344.1,16164,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989546,121992.00
02/08/2016 22:45,2,0.000,ALERT,213.29,302.07,59.981,1454989504,"201051344000685","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,323365.4,323365.4,20886,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989548,121993.00
02/08/2016 22:45,2,0.000,ALERT,213.29,301.47,59.975,1454989504,"201051344000917","219011344069620",0.00,-6.50,0,298.77,303.28,0.0,0.0,0.000,320991.1,320991.1,20858,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989549,121994.00
02/08/2016 22:45,2,0.000,ALERT,213.29,302.37,59.965,1454989504,"201051344001145","219011344069620",0.00,-8.00,0,300.27,304.48,0.0,0.0,0.000,325086.1,325086.1,20807,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989551,121995.00
02/08/2016 22:45,2,0.000,ALERT,213.06,301.47,59.986,1454989504,"201051344000651","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,317346.9,317346.9,21033,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454989553,121996.00
02/08/2016 22:45,2,0.000,ALERT,211.93,299.37,59.975,1454989504,"274151322000088","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,574482.3,574482.3,9916,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989555,121997.00
02/08/2016 22:45,2,0.000,ALERT,213.06,299.37,59.975,1454989504,"274151322000068","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,480813.6,480813.6,10606,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989556,121998.00
02/08/2016 22:45,2,0.000,ALERT,212.83,302.37,59.970,1454989504,"201051344001135","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,314076.2,314076.2,21022,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989558,121999.00
02/08/2016 22:45,2,0.000,ALERT,212.83,303.28,59.975,1454989504,"201051344000594","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,320134.9,320134.9,16435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989560,122000.00
02/08/2016 22:45,2,0.000,ALERT,213.06,301.47,59.959,1454989504,"201051344001203","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,320359.2,320359.2,21001,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454989562,122001.00
02/08/2016 22:45,2,0.000,ALERT,212.16,299.67,59.959,1454989504,"274151322000054","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,586916.1,586916.1,9939,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989564,122002.00
02/08/2016 22:45,2,0.000,ALERT,213.74,302.37,59.965,1454989504,"201051344000867","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,308970.4,308970.4,16430,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989565,122003.00
02/08/2016 22:45,2,0.000,ALERT,212.83,302.07,59.959,1454989504,"201051344001093","219011344069620",0.00,-6.50,0,299.67,303.58,0.0,0.0,0.000,319326.4,319326.4,20915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989567,122004.00
02/08/2016 22:45,2,0.000,ALERT,213.06,302.68,59.933,1454989504,"201051344000900","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,324209.9,324209.9,16046,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989569,122005.00
02/08/2016 22:45,2,0.000,ALERT,213.51,302.07,59.970,1454989504,"201051344000648","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,317245.9,317245.9,16195,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989571,122006.00
02/08/2016 22:45,2,0.000,ALERT,213.51,303.58,59.986,1454989504,"201051344000569","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,325058.1,325058.1,16052,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989573,122007.00
02/08/2016 22:45,2,0.000,ALERT,213.29,302.98,59.970,1454989504,"201051344000983","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,318076.9,318076.9,16340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989574,122008.00
02/08/2016 22:45,2,0.000,ALERT,213.51,302.68,59.975,1454989504,"201051344001158","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,313717.0,313717.0,16455,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989576,122009.00
02/08/2016 22:45,2,0.000,ALERT,213.74,303.28,59.975,1454989504,"201051344000576","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,318686.5,318686.5,16075,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454989578,122010.00
02/08/2016 22:45,2,0.000,ALERT,212.38,298.47,59.965,1454989504,"274151322000087","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,562104.3,562104.3,9965,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454989580,122011.00
02/08/2016 23:00,2,0.000,ALERT,213.96,303.58,60.007,1454990403,"201051344000645","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,318071.3,318071.3,16159,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990405,122012.00
02/08/2016 23:00,2,0.000,ALERT,212.83,301.47,60.007,1454990403,"274151322000085","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,589755.1,589755.1,9961,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990407,122013.00
02/08/2016 23:00,2,0.000,ALERT,214.19,303.28,60.007,1454990403,"201051344000633","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,309735.7,309735.7,16462,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990409,122014.00
02/08/2016 23:00,2,0.000,ALERT,213.74,303.58,60.007,1454990403,"201051344000469","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,310521.7,310521.7,16478,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990411,122015.00
02/08/2016 23:00,2,0.000,ALERT,213.29,302.98,60.012,1454990403,"201051344000646","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,315937.5,315937.5,21027,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990412,122016.00
02/08/2016 23:00,2,0.000,ALERT,212.38,300.87,59.959,1454990403,"274151322000052","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,597789.0,597789.0,10157,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990414,122017.00
02/08/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1454990403,"201051344000585","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,320814.1,320814.1,21019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990416,122018.00
02/08/2016 23:00,2,0.000,ALERT,213.29,303.28,60.002,1454990403,"201051344001230","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,319914.7,319914.7,20881,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990418,122019.00
02/08/2016 23:00,2,0.000,ALERT,213.74,303.88,60.007,1454990403,"201051344000582","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,313457.9,313457.9,20997,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990420,122020.00
02/08/2016 23:00,2,0.000,ALERT,213.06,303.28,60.028,1454990403,"201051344000955","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,323887.1,323887.1,20985,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990422,122021.00
02/08/2016 23:00,2,0.000,ALERT,212.83,301.17,59.996,1454990403,"274151322000094","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,480673.7,480673.7,10448,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990424,122022.00
02/08/2016 23:00,2,0.000,ALERT,213.74,304.18,59.986,1454990403,"201051344000579","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,324554.0,324554.0,16417,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990425,122023.00
02/08/2016 23:00,2,0.000,ALERT,213.29,303.58,59.996,1454990403,"201051344000890","219011344069620",0.00,-7.00,0,300.27,305.08,0.0,0.0,0.000,321378.5,321378.5,20949,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990427,122024.00
02/08/2016 23:00,2,0.000,ALERT,213.51,302.98,59.981,1454990403,"201051344000438","219011344069620",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,323503.1,323503.1,21006,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990429,122025.00
02/08/2016 23:00,2,0.000,ALERT,213.74,302.68,59.996,1454990403,"201051344000417","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,317288.4,317288.4,21106,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990431,122026.00
02/08/2016 23:00,2,0.000,ALERT,213.06,302.07,59.981,1454990403,"274151322000083","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,592090.4,592090.4,10148,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990433,122027.00
02/08/2016 23:00,2,0.000,ALERT,213.51,302.07,59.991,1454990403,"274151322000076","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,629232.9,629232.9,10198,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990435,122028.00
02/08/2016 23:00,2,0.000,ALERT,213.74,304.48,59.996,1454990403,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,309500.5,309500.5,16208,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990436,122029.00
02/08/2016 23:00,2,0.000,ALERT,212.83,302.37,59.986,1454990403,"274151322000095","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,622248.1,622248.1,10038,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990438,122030.00
02/08/2016 23:00,2,0.000,ALERT,213.29,302.98,59.986,1454990403,"201051344000988","219011344069620",0.00,-7.00,0,298.47,304.48,0.0,0.0,0.000,307885.2,307885.2,16474,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990440,122031.00
02/08/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1454990403,"201051344001025","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,320995.2,320995.2,21001,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990442,122032.00
02/08/2016 23:00,2,0.000,ALERT,213.51,303.88,59.986,1454990403,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.68,0.0,0.0,0.000,318173.3,318173.3,16436,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990444,122033.00
02/08/2016 23:00,2,0.000,ALERT,214.19,303.58,59.986,1454990403,"201051344000853","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,316344.1,316344.1,16166,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990445,122034.00
02/08/2016 23:00,2,0.000,ALERT,213.74,303.28,60.018,1454990403,"201051344000685","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,323365.4,323365.4,20888,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990447,122035.00
02/08/2016 23:00,2,0.000,ALERT,213.51,302.37,59.986,1454990403,"201051344000917","219011344069620",0.00,-6.00,0,298.77,303.58,0.0,0.0,0.000,320991.1,320991.1,20860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990449,122036.00
02/08/2016 23:00,2,0.000,ALERT,213.74,303.28,60.007,1454990403,"201051344001145","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,325086.1,325086.1,20809,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990451,122037.00
02/08/2016 23:00,2,0.000,ALERT,213.51,302.68,59.991,1454990403,"201051344000651","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,317346.9,317346.9,21035,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990453,122038.00
02/08/2016 23:00,2,0.000,ALERT,212.61,301.47,59.981,1454990403,"274151322000088","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,574482.3,574482.3,9918,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990454,122039.00
02/08/2016 23:00,2,0.000,ALERT,213.74,301.17,59.986,1454990403,"274151322000068","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,480813.6,480813.6,10608,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990456,122040.00
02/08/2016 23:00,2,0.000,ALERT,213.06,302.98,59.981,1454990403,"201051344001135","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314076.2,314076.2,21024,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990458,122041.00
02/08/2016 23:00,2,0.000,ALERT,213.29,303.88,60.044,1454990403,"201051344000594","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,320134.9,320134.9,16437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990460,122042.00
02/08/2016 23:00,2,0.000,ALERT,213.51,302.98,59.991,1454990403,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,320359.2,320359.2,21003,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990462,122043.00
02/08/2016 23:00,2,0.000,ALERT,212.61,302.07,59.986,1454990403,"274151322000054","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,586916.1,586916.1,9941,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990464,122044.00
02/08/2016 23:00,2,0.000,ALERT,213.96,302.98,59.986,1454990403,"201051344000867","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,308970.4,308970.4,16432,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990466,122045.00
02/08/2016 23:00,2,0.000,ALERT,213.51,303.28,60.023,1454990403,"201051344001093","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,319326.4,319326.4,20917,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990467,122046.00
02/08/2016 23:00,2,0.000,ALERT,213.51,303.58,59.986,1454990403,"201051344000900","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,324209.9,324209.9,16048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990469,122047.00
02/08/2016 23:00,2,0.000,ALERT,213.96,302.98,60.028,1454990403,"201051344000648","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,317245.9,317245.9,16197,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990471,122048.00
02/08/2016 23:00,2,0.000,ALERT,213.74,304.18,59.981,1454990403,"201051344000569","219011344069620",0.00,-8.00,0,301.77,305.98,0.0,0.0,0.000,325058.1,325058.1,16054,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990473,122049.00
02/08/2016 23:00,2,0.000,ALERT,213.74,303.58,60.018,1454990403,"201051344000983","219011344069620",0.00,-7.00,0,300.87,305.38,0.0,0.0,0.000,318076.9,318076.9,16342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454990474,122050.00
02/08/2016 23:00,2,0.000,ALERT,213.96,303.88,59.991,1454990403,"201051344001158","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,313717.0,313717.0,16457,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990476,122051.00
