ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/08/2016 23:00,2,0.000,ALERT,214.41,304.18,60.028,1454990403,"201051344000576","219011344069620",0.00,-7.00,0,301.17,305.08,0.0,0.0,0.000,318686.5,318686.5,16077,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990478,122052.00
02/08/2016 23:00,2,0.000,ALERT,212.83,300.57,59.986,1454990403,"274151322000087","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,562104.3,562104.3,9967,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454990480,122053.00
02/08/2016 23:15,2,0.000,ALERT,213.96,302.98,59.938,1454991303,"201051344000645","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,318071.3,318071.3,16161,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991305,122054.00
02/08/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1454991303,"274151322000085","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,589755.1,589755.1,9963,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991307,122055.00
02/08/2016 23:15,2,0.000,ALERT,214.19,302.98,59.986,1454991303,"201051344000633","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,309735.7,309735.7,16464,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991309,122056.00
02/08/2016 23:15,2,0.000,ALERT,213.51,303.28,59.975,1454991303,"201051344000469","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,310521.7,310521.7,16480,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991310,122057.00
02/08/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1454991303,"201051344000646","219011344069620",0.00,-8.50,0,300.27,306.28,0.0,0.0,0.000,315937.5,315937.5,21029,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991312,122058.00
02/08/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1454991303,"274151322000052","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,597789.0,597789.0,10159,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991314,122059.00
02/08/2016 23:15,2,0.000,ALERT,213.29,302.68,59.975,1454991303,"201051344000585","219011344069620",0.00,-7.00,0,300.27,306.28,0.0,0.0,0.000,320814.1,320814.1,21021,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991316,122060.00
02/08/2016 23:15,2,0.000,ALERT,213.29,302.98,59.981,1454991303,"201051344001230","219011344069620",0.00,-8.00,0,300.87,306.88,0.0,0.0,0.000,319914.7,319914.7,20883,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991318,122061.00
02/08/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1454991303,"201051344000582","219011344069620",0.00,-8.50,0,301.47,307.18,0.0,0.0,0.000,313457.9,313457.9,20999,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991320,122062.00
02/08/2016 23:15,2,0.000,ALERT,212.83,302.68,59.959,1454991303,"201051344000955","219011344069620",0.00,-8.00,0,300.57,306.58,0.0,0.0,0.000,323887.1,323887.1,20987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991321,122063.00
02/08/2016 23:15,2,0.000,ALERT,212.61,300.27,59.981,1454991303,"274151322000094","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,480673.7,480673.7,10450,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991323,122064.00
02/08/2016 23:15,2,0.000,ALERT,213.74,303.88,59.965,1454991303,"201051344000579","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,324554.0,324554.0,16419,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991325,122065.00
02/08/2016 23:15,2,0.000,ALERT,213.06,302.98,59.933,1454991303,"201051344000890","219011344069620",0.00,-7.00,0,301.17,307.78,0.0,0.0,0.000,321378.5,321378.5,20951,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991327,122066.00
02/08/2016 23:15,2,0.000,ALERT,213.29,302.37,59.970,1454991303,"201051344000438","219011344069620",0.00,-8.00,0,300.57,306.88,0.0,0.0,0.000,323503.1,323503.1,21008,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991329,122067.00
02/08/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1454991303,"201051344000417","219011344069620",0.00,-8.00,0,300.27,306.28,0.0,0.0,0.000,317288.4,317288.4,21108,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991330,122068.00
02/08/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1454991303,"274151322000083","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,592090.4,592090.4,10150,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991332,122069.00
02/08/2016 23:15,2,0.000,ALERT,213.29,300.57,59.965,1454991303,"274151322000076","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,629232.9,629232.9,10200,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991334,122070.00
02/08/2016 23:15,2,0.000,ALERT,213.74,303.88,59.981,1454991303,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,309500.5,309500.5,16210,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991336,122071.00
02/08/2016 23:15,2,0.000,ALERT,212.61,301.77,59.970,1454991303,"274151322000095","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,622248.1,622248.1,10040,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991338,122072.00
02/08/2016 23:15,2,0.000,ALERT,213.29,302.98,59.965,1454991303,"201051344000988","219011344069620",0.00,-7.00,0,298.77,304.78,0.0,0.0,0.000,307885.2,307885.2,16476,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991339,122073.00
02/08/2016 23:15,2,0.000,ALERT,212.83,301.47,59.944,1454991303,"201051344001025","219011344069620",0.00,-8.50,0,299.97,307.18,0.0,0.0,0.000,320995.2,320995.2,21003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991341,122074.00
02/08/2016 23:15,2,0.000,ALERT,213.29,303.28,59.970,1454991303,"201051344000458","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,318173.3,318173.3,16438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991343,122075.00
02/08/2016 23:15,2,0.000,ALERT,214.19,303.28,59.970,1454991303,"201051344000853","219011344069620",0.00,-8.00,0,301.17,305.38,0.0,0.0,0.000,316344.1,316344.1,16168,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991345,122076.00
02/08/2016 23:15,2,0.000,ALERT,213.51,302.37,59.975,1454991303,"201051344000685","219011344069620",0.00,-8.00,0,300.57,306.88,0.0,0.0,0.000,323365.4,323365.4,20890,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991347,122077.00
02/08/2016 23:15,2,0.000,ALERT,213.29,302.07,59.975,1454991303,"201051344000917","219011344069620",0.00,-6.50,0,299.37,305.68,0.0,0.0,0.000,320991.1,320991.1,20862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991348,122078.00
02/08/2016 23:15,2,0.000,ALERT,213.51,302.37,59.944,1454991303,"201051344001145","219011344069620",0.00,-8.00,0,300.87,307.48,0.0,0.0,0.000,325086.1,325086.1,20811,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991350,122079.00
02/08/2016 23:15,2,0.000,ALERT,213.29,301.47,59.970,1454991303,"201051344000651","219011344069620",0.00,-9.00,0,299.97,306.28,0.0,0.0,0.000,317346.9,317346.9,21037,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991352,122080.00
02/08/2016 23:15,2,0.000,ALERT,212.38,300.87,59.965,1454991303,"274151322000088","219011344069620",0.00,-6.50,0,297.57,302.98,0.0,0.0,0.000,574482.3,574482.3,9920,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991354,122081.00
02/08/2016 23:15,2,0.000,ALERT,213.29,300.27,59.975,1454991303,"274151322000068","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,480813.6,480813.6,10610,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991356,122082.00
02/08/2016 23:15,2,0.000,ALERT,212.61,302.07,60.007,1454991303,"201051344001135","219011344069620",0.00,-8.00,0,300.57,307.18,0.0,0.0,0.000,314076.2,314076.2,21026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991357,122083.00
02/08/2016 23:15,2,0.000,ALERT,213.06,303.88,59.981,1454991303,"201051344000594","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,320134.9,320134.9,16439,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991359,122084.00
02/08/2016 23:15,2,0.000,ALERT,213.06,301.77,59.981,1454991303,"201051344001203","219011344069620",0.00,-8.50,0,300.27,308.09,0.0,0.0,0.000,320359.2,320359.2,21005,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991361,122085.00
02/08/2016 23:15,2,0.000,ALERT,212.38,301.47,60.002,1454991303,"274151322000054","219011344069620",0.00,-6.50,0,297.87,303.58,0.0,0.0,0.000,586916.1,586916.1,9943,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991363,122086.00
02/08/2016 23:15,2,0.000,ALERT,213.74,302.68,59.975,1454991303,"201051344000867","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,308970.4,308970.4,16434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991364,122087.00
02/08/2016 23:15,2,0.000,ALERT,213.06,302.07,59.928,1454991303,"201051344001093","219011344069620",0.00,-6.50,0,300.27,306.28,0.0,0.0,0.000,319326.4,319326.4,20919,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991366,122088.00
02/08/2016 23:15,2,0.000,ALERT,213.29,302.98,59.965,1454991303,"201051344000900","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,324209.9,324209.9,16050,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991368,122089.00
02/08/2016 23:15,2,0.000,ALERT,213.74,302.37,59.970,1454991303,"201051344000648","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,317245.9,317245.9,16199,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991370,122090.00
02/08/2016 23:15,2,0.000,ALERT,213.51,303.88,59.970,1454991303,"201051344000569","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,325058.1,325058.1,16056,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991372,122091.00
02/08/2016 23:15,2,0.000,ALERT,213.51,303.88,59.954,1454991303,"201051344000983","219011344069620",0.00,-7.00,0,301.47,305.38,0.0,0.0,0.000,318076.9,318076.9,16344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991374,122092.00
02/08/2016 23:15,2,0.000,ALERT,213.74,303.88,59.970,1454991303,"201051344001158","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,313717.0,313717.0,16459,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454991375,122093.00
02/08/2016 23:15,2,0.000,ALERT,213.96,304.18,59.965,1454991303,"201051344000576","219011344069620",0.00,-8.50,0,301.47,305.68,0.0,0.0,0.000,318686.5,318686.5,16079,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991377,122094.00
02/08/2016 23:15,2,0.000,ALERT,212.61,299.97,59.959,1454991303,"274151322000087","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,562104.3,562104.3,9969,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454991379,122095.00
02/08/2016 23:30,2,0.000,ALERT,214.19,303.88,59.986,1454992204,"201051344000645","219011344069620",0.00,-7.00,0,301.17,305.68,0.0,0.0,0.000,318071.3,318071.3,16163,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992206,122096.00
02/08/2016 23:30,2,0.000,ALERT,212.83,301.47,59.975,1454992204,"274151322000085","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,589755.1,589755.1,9965,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992208,122097.00
02/08/2016 23:30,2,0.000,ALERT,214.41,303.58,59.959,1454992204,"201051344000633","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,309735.7,309735.7,16466,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992209,122098.00
02/08/2016 23:30,2,0.000,ALERT,213.96,304.18,59.996,1454992204,"201051344000469","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,310521.7,310521.7,16482,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992211,122099.00
02/08/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1454992204,"201051344000646","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,315937.5,315937.5,21031,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992213,122100.00
02/08/2016 23:30,2,0.000,ALERT,212.61,302.37,60.007,1454992204,"274151322000052","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,597789.0,597789.0,10161,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992215,122101.00
02/08/2016 23:30,2,0.000,ALERT,213.51,303.28,59.981,1454992204,"201051344000585","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,320814.1,320814.1,21023,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992217,122102.00
02/08/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1454992204,"201051344001230","219011344069620",0.00,-8.00,0,300.87,304.48,0.0,0.0,0.000,319914.7,319914.7,20885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992218,122103.00
02/08/2016 23:30,2,0.000,ALERT,213.74,303.88,59.959,1454992204,"201051344000582","219011344069620",0.00,-9.00,0,301.47,304.78,0.0,0.0,0.000,313457.9,313457.9,21001,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992220,122104.00
02/08/2016 23:30,2,0.000,ALERT,213.06,302.98,59.981,1454992204,"201051344000955","219011344069620",0.00,-8.00,0,300.57,304.18,0.0,0.0,0.000,323887.1,323887.1,20989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992222,122105.00
02/08/2016 23:30,2,0.000,ALERT,212.83,301.17,59.975,1454992204,"274151322000094","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,480673.7,480673.7,10452,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992224,122106.00
02/08/2016 23:30,2,0.000,ALERT,213.96,304.78,59.959,1454992204,"201051344000579","219011344069620",0.00,-7.00,0,302.07,306.28,0.0,0.0,0.000,324554.0,324554.0,16421,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992226,122107.00
02/08/2016 23:30,2,0.000,ALERT,213.29,303.28,59.981,1454992204,"201051344000890","219011344069620",0.00,-7.00,0,300.87,305.08,0.0,0.0,0.000,321378.5,321378.5,20953,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992227,122108.00
02/08/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1454992204,"201051344000438","219011344069620",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,323503.1,323503.1,21010,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992229,122109.00
02/08/2016 23:30,2,0.000,ALERT,213.74,302.68,59.991,1454992204,"201051344000417","219011344069620",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,317288.4,317288.4,21110,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992231,122110.00
02/08/2016 23:30,2,0.000,ALERT,213.06,301.77,59.975,1454992204,"274151322000083","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,592090.4,592090.4,10152,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992233,122111.00
02/08/2016 23:30,2,0.000,ALERT,213.51,301.77,59.970,1454992204,"274151322000076","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,629232.9,629232.9,10202,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992235,122112.00
02/08/2016 23:30,2,0.000,ALERT,213.74,304.78,59.986,1454992204,"201051344000868","219011344069620",0.00,-8.00,0,302.07,306.28,0.0,0.0,0.000,309500.5,309500.5,16212,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992237,122113.00
02/08/2016 23:30,2,0.000,ALERT,213.06,303.28,59.975,1454992204,"274151322000095","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,622248.1,622248.1,10042,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992239,122114.00
02/08/2016 23:30,2,0.000,ALERT,213.51,303.88,59.975,1454992204,"201051344000988","219011344069620",0.00,-7.00,0,298.77,305.38,0.0,0.0,0.000,307885.2,307885.2,16478,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992241,122115.00
02/08/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1454992204,"201051344001025","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,320995.2,320995.2,21005,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992243,122116.00
02/08/2016 23:30,2,0.000,ALERT,213.74,304.48,60.002,1454992204,"201051344000458","219011344069620",0.00,-6.00,0,301.47,306.28,0.0,0.0,0.000,318173.3,318173.3,16440,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992245,122117.00
02/08/2016 23:30,2,0.000,ALERT,214.19,304.18,59.928,1454992204,"201051344000853","219011344069620",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,316344.1,316344.1,16170,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992247,122118.00
02/08/2016 23:30,2,0.000,ALERT,213.96,302.98,59.975,1454992204,"201051344000685","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,323365.4,323365.4,20892,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992248,122119.00
02/08/2016 23:30,2,0.000,ALERT,213.74,302.37,59.996,1454992204,"201051344000917","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,320991.1,320991.1,20864,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992250,122120.00
02/08/2016 23:30,2,0.000,ALERT,213.74,303.28,60.028,1454992204,"201051344001145","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,325086.1,325086.1,20813,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992252,122121.00
02/08/2016 23:30,2,0.000,ALERT,213.51,302.37,59.991,1454992204,"201051344000651","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,317346.9,317346.9,21039,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992254,122122.00
02/08/2016 23:30,2,0.000,ALERT,212.38,302.07,59.981,1454992204,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,574482.3,574482.3,9922,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992256,122123.00
02/08/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1454992204,"274151322000068","219011344069620",0.00,-6.50,0,298.47,302.37,0.0,0.0,0.000,480813.6,480813.6,10612,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992257,122124.00
02/08/2016 23:30,2,0.000,ALERT,213.06,302.98,59.991,1454992204,"201051344001135","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314076.2,314076.2,21028,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992259,122125.00
02/08/2016 23:30,2,0.000,ALERT,213.29,304.78,59.991,1454992204,"201051344000594","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,320134.9,320134.9,16441,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992261,122126.00
02/08/2016 23:30,2,0.000,ALERT,213.51,302.68,59.996,1454992204,"201051344001203","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,320359.2,320359.2,21007,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992263,122127.00
02/08/2016 23:30,2,0.000,ALERT,212.61,302.37,59.981,1454992204,"274151322000054","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,586916.1,586916.1,9945,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992264,122128.00
02/08/2016 23:30,2,0.000,ALERT,213.96,303.88,59.986,1454992204,"201051344000867","219011344069620",0.00,-7.00,0,300.27,305.68,0.0,0.0,0.000,308970.4,308970.4,16436,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992266,122129.00
02/08/2016 23:30,2,0.000,ALERT,213.51,303.28,59.975,1454992204,"201051344001093","219011344069620",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,319326.4,319326.4,20921,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992268,122130.00
02/08/2016 23:30,2,0.000,ALERT,213.74,304.18,59.949,1454992204,"201051344000900","219011344069620",0.00,-8.00,0,300.57,305.38,0.0,0.0,0.000,324209.9,324209.9,16052,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454992270,122131.00
02/08/2016 23:30,2,0.000,ALERT,213.96,303.28,59.986,1454992204,"201051344000648","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,317245.9,317245.9,16201,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992272,122132.00
02/08/2016 23:30,2,0.000,ALERT,213.96,304.78,59.981,1454992204,"201051344000569","219011344069620",0.00,-8.00,0,302.37,306.28,0.0,0.0,0.000,325058.1,325058.1,16058,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992274,122133.00
02/08/2016 23:30,2,0.000,ALERT,213.74,304.48,59.981,1454992204,"201051344000983","219011344069620",0.00,-7.00,0,302.07,305.98,0.0,0.0,0.000,318076.9,318076.9,16346,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992275,122134.00
02/08/2016 23:30,2,0.000,ALERT,213.96,303.88,59.933,1454992204,"201051344001158","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,313717.0,313717.0,16461,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992277,122135.00
02/08/2016 23:30,2,0.000,ALERT,214.19,304.48,59.975,1454992204,"201051344000576","219011344069620",0.00,-8.00,0,301.77,305.68,0.0,0.0,0.000,318686.5,318686.5,16081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992279,122136.00
02/08/2016 23:30,2,0.000,ALERT,212.83,300.87,59.970,1454992204,"274151322000087","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,562104.3,562104.3,9971,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454992281,122137.00
02/08/2016 23:45,2,0.000,ALERT,212.61,301.77,59.970,1454993104,"201051344000645","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,318071.3,318071.3,16165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993106,122138.00
02/08/2016 23:45,2,0.000,ALERT,211.48,299.97,59.965,1454993104,"274151322000085","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,589755.1,589755.1,9967,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993107,122139.00
02/08/2016 23:45,2,0.000,ALERT,212.83,301.47,59.965,1454993104,"201051344000633","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,309735.7,309735.7,16468,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993109,122140.00
02/08/2016 23:45,2,0.000,ALERT,212.38,301.77,59.975,1454993104,"201051344000469","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,310521.7,310521.7,16484,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993111,122141.00
02/08/2016 23:45,2,0.000,ALERT,212.16,301.47,59.965,1454993104,"201051344000646","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,315937.5,315937.5,21033,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993113,122142.00
02/08/2016 23:45,2,0.000,ALERT,211.25,300.87,59.970,1454993104,"274151322000052","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,597789.0,597789.0,10163,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993114,122143.00
02/08/2016 23:45,2,0.000,ALERT,212.38,301.47,59.949,1454993104,"201051344000585","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,320814.1,320814.1,21025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993116,122144.00
02/08/2016 23:45,2,0.000,ALERT,212.16,301.47,59.965,1454993104,"201051344001230","219011344069620",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,319914.7,319914.7,20887,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454993118,122145.00
02/08/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1454993104,"201051344000582","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,313457.9,313457.9,21003,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993120,122146.00
02/08/2016 23:45,2,0.000,ALERT,211.93,301.17,59.991,1454993104,"201051344000955","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,323887.1,323887.1,20991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993122,122147.00
02/08/2016 23:45,2,0.000,ALERT,211.25,299.67,59.965,1454993104,"274151322000094","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,480673.7,480673.7,10454,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993123,122148.00
02/08/2016 23:45,2,0.000,ALERT,212.38,302.07,59.959,1454993104,"201051344000579","219011344069620",0.00,-7.00,0,301.17,306.58,0.0,0.0,0.000,324554.0,324554.0,16423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993125,122149.00
02/08/2016 23:45,2,0.000,ALERT,212.16,301.77,59.981,1454993104,"201051344000890","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,321378.5,321378.5,20955,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993127,122150.00
02/08/2016 23:45,2,0.000,ALERT,212.38,301.17,59.975,1454993104,"201051344000438","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,323503.1,323503.1,21012,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454993129,122151.00
02/08/2016 23:45,2,0.000,ALERT,212.61,300.87,59.981,1454993104,"201051344000417","219011344069620",0.00,-8.00,0,299.07,304.18,0.0,0.0,0.000,317288.4,317288.4,21112,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993131,122152.00
02/08/2016 23:45,2,0.000,ALERT,211.70,300.57,59.981,1454993104,"274151322000083","219011344069620",0.00,-7.00,0,298.17,304.18,0.0,0.0,0.000,592090.4,592090.4,10154,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993132,122153.00
02/08/2016 23:45,2,0.000,ALERT,212.16,300.57,59.970,1454993104,"274151322000076","219011344069620",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,629232.9,629232.9,10204,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993134,122154.00
02/08/2016 23:45,2,0.000,ALERT,212.16,302.07,59.938,1454993104,"201051344000868","219011344069620",0.00,-8.50,0,301.17,306.58,0.0,0.0,0.000,309500.5,309500.5,16214,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993136,122155.00
02/08/2016 23:45,2,0.000,ALERT,211.48,301.17,59.970,1454993104,"274151322000095","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,622248.1,622248.1,10044,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993138,122156.00
02/08/2016 23:45,2,0.000,ALERT,212.16,301.17,59.965,1454993104,"201051344000988","219011344069620",0.00,-7.00,0,297.87,305.38,0.0,0.0,0.000,307885.2,307885.2,16480,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993140,122157.00
02/08/2016 23:45,2,0.000,ALERT,211.93,300.57,59.970,1454993104,"201051344001025","219011344069620",0.00,-8.50,0,299.07,305.08,0.0,0.0,0.000,320995.2,320995.2,21007,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993141,122158.00
02/08/2016 23:45,2,0.000,ALERT,212.38,302.07,60.002,1454993104,"201051344000458","219011344069620",0.00,-6.00,0,300.57,306.58,0.0,0.0,0.000,318173.3,318173.3,16442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993143,122159.00
02/08/2016 23:45,2,0.000,ALERT,212.83,301.47,59.965,1454993104,"201051344000853","219011344069620",0.00,-8.00,0,300.57,305.68,0.0,0.0,0.000,316344.1,316344.1,16172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993145,122160.00
02/08/2016 23:45,2,0.000,ALERT,212.61,301.17,59.970,1454993104,"201051344000685","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,323365.4,323365.4,20894,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993147,122161.00
02/08/2016 23:45,2,0.000,ALERT,212.38,300.87,59.981,1454993104,"201051344000917","219011344069620",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,320991.1,320991.1,20866,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993149,122162.00
02/08/2016 23:45,2,0.000,ALERT,212.38,301.47,59.965,1454993104,"201051344001145","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,325086.1,325086.1,20815,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993150,122163.00
02/08/2016 23:45,2,0.000,ALERT,212.38,300.57,59.975,1454993104,"201051344000651","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,317346.9,317346.9,21041,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993152,122164.00
02/08/2016 23:45,2,0.000,ALERT,211.03,299.37,59.970,1454993104,"274151322000088","219011344069620",0.00,-6.50,0,297.57,303.28,0.0,0.0,0.000,574482.3,574482.3,9924,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993154,122165.00
02/08/2016 23:45,2,0.000,ALERT,212.16,299.07,59.933,1454993104,"274151322000068","219011344069620",0.00,-6.50,0,297.26,302.68,0.0,0.0,0.000,480813.6,480813.6,10614,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993156,122166.00
02/08/2016 23:45,2,0.000,ALERT,211.70,301.17,59.970,1454993104,"201051344001135","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,314076.2,314076.2,21030,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454993158,122167.00
02/08/2016 23:45,2,0.000,ALERT,211.93,302.37,59.970,1454993104,"201051344000594","219011344069620",0.00,-8.00,0,300.27,306.58,0.0,0.0,0.000,320134.9,320134.9,16443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993159,122168.00
02/08/2016 23:45,2,0.000,ALERT,212.16,300.87,59.928,1454993104,"201051344001203","219011344069620",0.00,-8.50,0,299.37,305.98,0.0,0.0,0.000,320359.2,320359.2,21009,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993161,122169.00
02/08/2016 23:45,2,0.000,ALERT,211.25,300.27,59.965,1454993104,"274151322000054","219011344069620",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,586916.1,586916.1,9947,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993163,122170.00
02/08/2016 23:45,2,0.000,ALERT,212.61,301.17,59.954,1454993104,"201051344000867","219011344069620",0.00,-7.00,0,299.97,305.98,0.0,0.0,0.000,308970.4,308970.4,16438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993165,122171.00
02/08/2016 23:45,2,0.000,ALERT,212.16,301.17,59.970,1454993104,"201051344001093","219011344069620",0.00,-6.50,0,299.37,304.48,0.0,0.0,0.000,319326.4,319326.4,20923,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993167,122172.00
02/08/2016 23:45,2,0.000,ALERT,212.16,301.77,59.975,1454993104,"201051344000900","219011344069620",0.00,-8.00,0,299.97,305.38,0.0,0.0,0.000,324209.9,324209.9,16054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993169,122173.00
02/08/2016 23:45,2,0.000,ALERT,212.38,300.87,59.970,1454993104,"201051344000648","219011344069620",0.00,-9.00,0,299.97,305.68,0.0,0.0,0.000,317245.9,317245.9,16203,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454993170,122174.00
02/08/2016 23:45,2,0.000,ALERT,212.61,302.37,60.012,1454993104,"201051344000569","219011344069620",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,325058.1,325058.1,16060,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993172,122175.00
02/08/2016 23:45,2,0.000,ALERT,212.38,302.07,59.970,1454993104,"201051344000983","219011344069620",0.00,-7.00,0,300.87,305.98,0.0,0.0,0.000,318076.9,318076.9,16348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993174,122176.00
02/08/2016 23:45,2,0.000,ALERT,212.61,301.77,59.970,1454993104,"201051344001158","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,313717.0,313717.0,16463,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993176,122177.00
02/08/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1454993104,"201051344000576","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,318686.5,318686.5,16083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1454993178,122178.00
02/08/2016 23:45,2,0.000,ALERT,211.48,299.07,59.970,1454993104,"274151322000087","219011344069620",0.00,-6.50,0,296.66,302.37,0.0,0.0,0.000,562104.3,562104.3,9973,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1454993179,122179.00
